Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,240.5,14.0,1.35,6.5,39.5,10.8,0.74
2016,1,12,8,0,481.0,28.0,1.3,7.0,79.0,50.1,21.85
2016,1,12,8,15,563.5,34.5,1.15,7.5,121.0,91.17,48.19
2016,1,12,8,30,646.0,41.0,1.0,8.0,163.0,140.28,86.06
2016,1,12,8,45,694.5,45.5,0.9,8.5,205.0,188.03,127.36
2016,1,12,9,0,743.0,50.0,0.8,9.0,247.0,239.54,173.01
2016,1,12,9,15,775.5,53.0,0.7,9.0,286.5,288.09,216.99
2016,1,12,9,30,808.0,56.0,0.6,9.0,326.0,338.1,261.35
2016,1,12,9,45,830.5,58.0,0.5,9.5,361.0,384.33,301.08
2016,1,12,10,0,853.0,60.0,0.4,10.0,396.0,429.88,338.77
2016,1,12,10,15,715.5,94.0,0.45,10.5,390.0,435.7,346.01
2016,1,12,10,30,578.0,128.0,0.5,11.0,384.0,428.57,342.05
2016,1,12,10,45,549.0,143.5,0.55,11.5,396.5,447.44,357.41
2016,1,12,11,0,520.0,159.0,0.6,12.0,409.0,465.05,370.92
2016,1,12,11,15,521.0,164.5,0.6,12.0,421.5,486.74,387.8
2016,1,12,11,30,522.0,170.0,0.6,12.0,434.0,506.84,403.16
2016,1,12,11,45,552.0,163.0,0.6,12.0,446.0,530.3,421.4
2016,1,12,12,0,582.0,156.0,0.6,12.0,458.0,552.78,438.73
2016,1,12,12,15,751.0,112.0,0.6,12.0,501.5,629.12,497.37
2016,1,12,12,30,920.0,68.0,0.6,12.0,545.0,696.47,547.24
2016,1,12,12,45,614.5,142.5,0.6,12.5,459.5,583.91,460.59
2016,1,12,13,0,309.0,217.0,0.6,13.0,374.0,450.73,357.22
2016,1,12,13,15,372.0,198.0,0.6,12.5,381.0,473.17,377.81
2016,1,12,13,30,435.0,179.0,0.6,12.0,388.0,501.55,401.04
2016,1,12,13,45,245.5,183.0,0.6,12.0,300.0,370.2,298.19
2016,1,12,14,0,56.0,187.0,0.6,12.0,212.0,234.78,189.09
2016,1,12,14,15,239.5,163.5,0.6,12.0,259.5,340.25,277.75
2016,1,12,14,30,423.0,140.0,0.6,12.0,307.0,431.49,350.57
2016,1,12,14,45,409.5,129.5,0.65,12.0,279.5,403.19,327.97
2016,1,12,15,0,396.0,119.0,0.7,12.0,252.0,374.12,305.42
2016,1,12,15,15,381.0,106.0,0.75,11.0,221.5,340.79,279.89
2016,1,12,15,30,366.0,93.0,0.8,10.0,191.0,307.12,253.09
2016,1,12,15,45,334.0,80.0,0.85,9.5,158.0,265.26,218.0
2016,1,12,16,0,302.0,67.0,0.9,9.0,125.0,224.78,182.95
2016,1,12,16,15,261.5,52.0,0.9,8.5,92.5,180.18,143.45
2016,1,12,16,30,221.0,37.0,0.9,8.0,60.0,138.32,104.79
2016,1,12,16,45,110.5,23.5,0.95,8.0,35.0,73.9,37.9
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.5,1.4,9.5,12.5,12.06,1.59
2016,1,13,8,0,0.0,25.0,1.4,10.0,25.0,24.14,14.29
2016,1,13,8,15,0.0,39.0,1.4,10.0,39.0,37.56,26.35
2016,1,13,8,30,0.0,53.0,1.4,10.0,53.0,51.03,38.3
2016,1,13,8,45,0.0,67.0,1.45,10.5,67.0,64.59,50.11
2016,1,13,9,0,0.0,81.0,1.5,11.0,81.0,78.23,61.79
2016,1,13,9,15,0.0,94.5,1.55,11.0,94.5,91.47,73.05
2016,1,13,9,30,0.0,108.0,1.6,11.0,108.0,104.77,84.23
2016,1,13,9,45,33.5,137.5,1.7,11.0,150.5,148.55,120.58
2016,1,13,10,0,67.0,167.0,1.8,11.0,193.0,194.51,158.52
2016,1,13,10,15,43.5,168.0,1.85,11.0,186.0,187.61,152.73
2016,1,13,10,30,20.0,169.0,1.9,11.0,179.0,175.92,142.87
2016,1,13,10,45,10.0,136.5,1.95,11.5,141.5,138.66,111.61
2016,1,13,11,0,0.0,104.0,2.0,12.0,104.0,100.98,79.84
2016,1,13,11,15,0.0,63.0,2.0,11.5,63.0,60.9,46.24
2016,1,13,11,30,0.0,22.0,2.0,11.0,22.0,21.24,12.56
2016,1,13,11,45,0.0,26.5,2.05,11.0,26.5,25.59,16.28
2016,1,13,12,0,0.0,31.0,2.1,11.0,31.0,29.94,19.99
2016,1,13,12,15,187.5,122.0,2.1,11.0,219.5,256.91,213.84
2016,1,13,12,30,375.0,213.0,2.1,11.0,408.0,485.51,396.92
2016,1,13,12,45,245.5,223.0,2.1,11.0,350.0,412.56,336.3
2016,1,13,13,0,116.0,233.0,2.1,11.0,292.0,330.59,269.18
2016,1,13,13,15,316.0,197.5,2.05,11.0,352.0,435.27,357.24
2016,1,13,13,30,516.0,162.0,2.0,11.0,412.0,538.43,440.59
2016,1,13,13,45,522.5,152.0,2.0,11.0,395.5,528.51,432.78
2016,1,13,14,0,529.0,142.0,2.0,11.0,379.0,516.46,424.06
2016,1,13,14,15,264.5,78.5,1.95,10.5,197.0,266.51,223.27
2016,1,13,14,30,0.0,15.0,1.9,10.0,15.0,14.47,6.86
2016,1,13,14,45,0.0,13.5,1.85,10.0,13.5,13.02,5.68
2016,1,13,15,0,0.0,12.0,1.8,10.0,12.0,11.57,4.44
2016,1,13,15,15,350.5,35.0,1.6,9.5,130.5,242.12,205.79
2016,1,13,15,30,701.0,58.0,1.4,9.0,249.0,439.17,364.32
2016,1,13,15,45,658.0,52.0,1.25,8.5,207.5,387.95,318.75
2016,1,13,16,0,615.0,46.0,1.1,8.0,166.0,337.9,274.53
2016,1,13,16,15,529.0,39.5,1.05,7.5,124.0,275.23,219.2
2016,1,13,16,30,443.0,33.0,1.0,7.0,82.0,215.25,164.2
2016,1,13,16,45,289.0,22.5,1.0,6.5,48.5,131.26,75.37
2016,1,13,17,0,135.0,12.0,1.0,6.0,15.0,48.84,0.0
2016,1,13,17,15,67.5,6.0,1.05,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,100.5,18.5,0.6,5.5,29.0,14.24,3.3
2016,1,14,8,0,201.0,37.0,0.6,6.0,58.0,42.92,24.35
2016,1,14,8,15,234.5,52.5,0.6,6.5,88.5,73.2,47.2
2016,1,14,8,30,268.0,68.0,0.6,7.0,119.0,106.88,74.73
2016,1,14,8,45,288.0,82.5,0.65,7.5,149.5,140.07,103.58
2016,1,14,9,0,308.0,97.0,0.7,8.0,180.0,174.93,134.24
2016,1,14,9,15,317.0,111.5,0.75,8.0,208.5,206.5,162.62
2016,1,14,9,30,326.0,126.0,0.8,8.0,237.0,239.53,191.85
2016,1,14,9,45,460.5,116.0,0.9,8.5,290.0,299.38,240.82
2016,1,14,10,0,595.0,106.0,1.0,9.0,343.0,368.89,297.53
2016,1,14,10,15,484.5,139.5,1.05,9.0,342.0,373.84,303.44
2016,1,14,10,30,374.0,173.0,1.1,9.0,341.0,367.68,299.65
2016,1,14,10,45,451.5,166.0,1.15,9.0,378.0,419.74,342.31
2016,1,14,11,0,529.0,159.0,1.2,9.0,415.0,471.36,383.88
2016,1,14,11,15,532.0,163.5,1.2,9.0,428.0,493.55,401.34
2016,1,14,11,30,535.0,168.0,1.2,9.0,441.0,514.19,417.6
2016,1,14,11,45,532.0,171.5,1.25,9.0,446.5,528.34,428.99
2016,1,14,12,0,529.0,175.0,1.3,9.0,452.0,540.58,438.85
2016,1,14,12,15,318.0,207.5,1.35,9.0,374.0,437.18,356.35
2016,1,14,12,30,107.0,240.0,1.4,9.0,296.0,321.82,262.08
2016,1,14,12,45,165.5,236.0,1.45,9.0,321.5,365.9,299.38
2016,1,14,13,0,224.0,232.0,1.5,9.0,347.0,403.26,330.25
2016,1,14,13,15,264.0,219.5,1.5,9.0,351.5,425.2,348.37
2016,1,14,13,30,304.0,207.0,1.5,9.0,356.0,438.53,359.91
2016,1,14,13,45,229.5,204.0,1.55,9.0,313.5,376.73,310.27
2016,1,14,14,0,155.0,201.0,1.6,9.0,271.0,323.47,266.92
2016,1,14,14,15,309.0,168.0,1.6,9.0,296.5,391.02,324.86
2016,1,14,14,30,463.0,135.0,1.6,9.0,322.0,452.84,376.14
2016,1,14,14,45,437.5,128.0,1.6,9.0,292.5,420.36,349.6
2016,1,14,15,0,412.0,121.0,1.6,9.0,263.0,387.63,323.05
2016,1,14,15,15,394.0,108.0,1.55,8.5,231.0,352.16,294.3
2016,1,14,15,30,376.0,95.0,1.5,8.0,199.0,316.49,264.57
2016,1,14,15,45,332.5,83.0,1.5,8.0,163.5,269.76,224.39
2016,1,14,16,0,289.0,71.0,1.5,8.0,128.0,225.28,185.24
2016,1,14,16,15,240.0,56.0,1.5,8.0,95.5,177.59,142.75
2016,1,14,16,30,191.0,41.0,1.5,8.0,63.0,133.43,102.43
2016,1,14,16,45,95.5,26.0,1.55,8.0,37.0,68.5,40.07
2016,1,14,17,0,0.0,11.0,1.6,8.0,11.0,10.81,0.0
2016,1,14,17,15,0.0,5.5,1.6,8.0,5.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,47.5,5.0,0.7,7.0,6.0,0.0,0.0
2016,1,15,7,30,95.0,10.0,0.7,7.0,12.0,9.83,0.0
2016,1,15,7,45,243.0,21.5,0.7,7.5,43.5,16.81,5.13
2016,1,15,8,0,391.0,33.0,0.7,8.0,75.0,49.32,23.83
2016,1,15,8,15,478.5,41.0,0.7,8.0,116.5,88.05,49.1
2016,1,15,8,30,566.0,49.0,0.7,8.0,158.0,135.46,85.52
2016,1,15,8,45,620.5,54.0,0.75,8.5,199.5,181.39,124.77
2016,1,15,9,0,675.0,59.0,0.8,9.0,241.0,232.38,169.52
2016,1,15,9,15,711.0,63.0,0.8,9.0,280.5,280.16,212.63
2016,1,15,9,30,747.0,67.0,0.8,9.0,320.0,329.91,256.83
2016,1,15,9,45,524.5,113.5,0.8,9.0,300.5,322.11,257.07
2016,1,15,10,0,302.0,160.0,0.8,9.0,281.0,293.55,237.75
2016,1,15,10,15,552.0,122.5,0.8,9.0,363.0,388.5,314.77
2016,1,15,10,30,802.0,85.0,0.8,9.0,445.0,498.25,401.53
2016,1,15,10,45,744.5,99.5,0.8,9.5,446.5,510.69,410.83
2016,1,15,11,0,687.0,114.0,0.8,10.0,448.0,517.03,415.75
2016,1,15,11,15,563.5,154.0,0.75,10.0,434.0,502.99,404.12
2016,1,15,11,30,440.0,194.0,0.7,10.0,420.0,483.73,387.97
2016,1,15,11,45,653.0,140.5,0.7,10.0,481.0,576.11,461.19
2016,1,15,12,0,866.0,87.0,0.7,10.0,542.0,668.3,531.42
2016,1,15,12,15,641.5,146.5,0.65,10.0,484.0,597.4,474.88
2016,1,15,12,30,417.0,206.0,0.6,10.0,426.0,514.25,409.92
2016,1,15,12,45,358.5,214.5,0.55,10.0,402.0,481.02,384.88
2016,1,15,13,0,300.0,223.0,0.5,10.0,378.0,452.9,362.72
2016,1,15,13,15,354.5,206.0,0.45,10.0,384.0,472.38,378.9
2016,1,15,13,30,409.0,189.0,0.4,10.0,390.0,497.7,398.62
2016,1,15,13,45,627.5,131.0,0.35,10.5,423.0,581.4,463.48
2016,1,15,14,0,846.0,73.0,0.3,11.0,456.0,651.5,515.57
2016,1,15,14,15,828.5,71.0,0.3,11.0,427.0,625.75,495.93
2016,1,15,14,30,811.0,69.0,0.3,11.0,398.0,597.7,475.67
2016,1,15,14,45,795.0,64.5,0.3,11.5,364.0,565.61,451.24
2016,1,15,15,0,779.0,60.0,0.3,12.0,330.0,531.63,424.87
2016,1,15,15,15,745.0,57.0,0.35,11.5,291.0,487.88,392.23
2016,1,15,15,30,711.0,54.0,0.4,11.0,252.0,443.84,358.1
2016,1,15,15,45,662.5,49.5,0.45,11.0,210.0,391.15,315.12
2016,1,15,16,0,614.0,45.0,0.5,11.0,168.0,340.0,271.71
2016,1,15,16,15,533.0,38.5,0.5,10.5,126.5,275.4,216.47
2016,1,15,16,30,452.0,32.0,0.5,10.0,85.0,219.86,166.61
2016,1,15,16,45,304.5,22.5,0.55,10.0,51.0,139.49,87.39
2016,1,15,17,0,157.0,13.0,0.6,10.0,17.0,56.68,0.0
2016,1,15,17,15,78.5,6.5,0.6,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,8.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,8.0,9.0,8.85,0.0
2016,1,16,7,45,71.5,24.5,1.45,8.5,32.5,20.5,7.79
2016,1,16,8,0,143.0,40.0,1.5,9.0,56.0,43.43,26.18
2016,1,16,8,15,185.0,56.5,1.45,9.0,86.5,72.11,47.93
2016,1,16,8,30,227.0,73.0,1.4,9.0,117.0,105.19,74.67
2016,1,16,8,45,256.0,88.5,1.4,9.5,149.5,138.82,103.33
2016,1,16,9,0,285.0,104.0,1.4,10.0,182.0,175.1,134.62
2016,1,16,9,15,310.0,115.5,1.35,10.0,211.5,208.69,164.05
2016,1,16,9,30,335.0,127.0,1.3,10.0,241.0,244.07,194.76
2016,1,16,9,45,167.5,130.5,1.3,10.5,187.5,195.79,158.3
2016,1,16,10,0,0.0,134.0,1.3,11.0,134.0,130.54,105.22
2016,1,16,10,15,0.0,129.0,1.25,11.0,129.0,125.67,101.1
2016,1,16,10,30,0.0,124.0,1.2,11.0,124.0,120.75,96.82
2016,1,16,10,45,0.0,114.0,1.15,11.5,114.0,110.85,88.24
2016,1,16,11,0,0.0,104.0,1.1,12.0,104.0,100.96,79.73
2016,1,16,11,15,0.0,99.0,1.05,12.0,99.0,96.01,75.53
2016,1,16,11,30,0.0,94.0,1.0,12.0,94.0,91.07,71.34
2016,1,16,11,45,0.0,58.5,1.0,12.0,58.5,56.55,42.38
2016,1,16,12,0,0.0,23.0,1.0,12.0,23.0,22.21,13.31
2016,1,16,12,15,0.0,57.0,0.95,12.0,57.0,55.1,41.22
2016,1,16,12,30,0.0,91.0,0.9,12.0,91.0,88.11,68.87
2016,1,16,12,45,0.0,67.0,0.9,12.0,67.0,64.78,49.3
2016,1,16,13,0,0.0,43.0,0.9,12.0,43.0,41.55,29.76
2016,1,16,13,15,0.0,76.0,0.85,12.0,76.0,73.5,56.78
2016,1,16,13,30,0.0,109.0,0.8,12.0,109.0,106.4,84.28
2016,1,16,13,45,24.5,150.0,0.8,12.0,161.0,171.04,138.29
2016,1,16,14,0,49.0,191.0,0.8,12.0,213.0,234.51,190.14
2016,1,16,14,15,24.5,146.5,0.75,12.0,157.5,168.44,135.96
2016,1,16,14,30,0.0,102.0,0.7,12.0,102.0,100.22,79.39
2016,1,16,14,45,0.0,93.5,0.7,12.0,93.5,91.78,72.65
2016,1,16,15,0,0.0,85.0,0.7,12.0,85.0,83.36,65.7
2016,1,16,15,15,0.0,75.0,0.6,11.5,75.0,73.36,57.46
2016,1,16,15,30,0.0,65.0,0.5,11.0,65.0,63.38,49.09
2016,1,16,15,45,0.0,54.0,0.45,11.0,54.0,52.33,39.59
2016,1,16,16,0,0.0,43.0,0.4,11.0,43.0,41.54,30.18
2016,1,16,16,15,0.0,32.0,0.45,10.5,32.0,30.9,20.83
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,20.26,11.4
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,12.05,3.3
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,10.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2016,1,17,7,45,0.0,12.0,1.4,10.0,12.0,11.57,2.11
2016,1,17,8,0,0.0,21.0,1.5,10.0,21.0,20.27,11.2
2016,1,17,8,15,0.0,31.5,1.5,10.0,31.5,30.41,20.34
2016,1,17,8,30,0.0,42.0,1.5,10.0,42.0,40.57,29.39
2016,1,17,8,45,0.0,53.5,1.5,10.5,53.5,51.67,39.07
2016,1,17,9,0,0.0,65.0,1.5,11.0,65.0,62.8,48.62
2016,1,17,9,15,0.0,75.5,1.45,11.0,75.5,73.0,57.33
2016,1,17,9,30,0.0,86.0,1.4,11.0,86.0,83.24,65.97
2016,1,17,9,45,0.0,93.0,1.4,11.5,93.0,90.11,71.52
2016,1,17,10,0,0.0,100.0,1.4,12.0,100.0,96.99,77.01
2016,1,17,10,15,0.0,87.0,1.4,12.0,87.0,84.23,66.12
2016,1,17,10,30,0.0,74.0,1.4,12.0,74.0,71.55,55.33
2016,1,17,10,45,0.0,68.0,1.4,12.0,68.0,65.74,50.35
2016,1,17,11,0,0.0,62.0,1.4,12.0,62.0,59.93,45.38
2016,1,17,11,15,0.0,107.0,1.4,12.0,107.0,103.92,82.23
2016,1,17,11,30,0.0,152.0,1.4,12.0,152.0,149.02,119.34
2016,1,17,11,45,0.0,125.5,1.45,12.0,125.5,122.42,97.25
2016,1,17,12,0,0.0,99.0,1.5,12.0,99.0,96.02,75.37
2016,1,17,12,15,0.0,102.0,1.5,12.0,102.0,99.02,77.9
2016,1,17,12,30,0.0,105.0,1.5,12.0,105.0,102.04,80.41
2016,1,17,12,45,0.0,100.0,1.55,12.5,100.0,97.08,76.17
2016,1,17,13,0,0.0,95.0,1.6,13.0,95.0,92.13,71.95
2016,1,17,13,15,0.0,112.5,1.55,12.5,112.5,109.8,86.87
2016,1,17,13,30,0.0,130.0,1.5,12.0,130.0,127.87,102.1
2016,1,17,13,45,0.0,118.5,1.5,12.0,118.5,116.29,92.58
2016,1,17,14,0,0.0,107.0,1.5,12.0,107.0,104.71,83.09
2016,1,17,14,15,0.0,95.5,1.45,12.0,95.5,93.14,73.57
2016,1,17,14,30,0.0,84.0,1.4,12.0,84.0,81.59,63.99
2016,1,17,14,45,0.0,45.0,1.35,12.0,45.0,43.46,31.72
2016,1,17,15,0,0.0,6.0,1.3,12.0,6.0,5.79,0.0
2016,1,17,15,15,0.0,5.5,1.2,11.5,5.5,5.3,0.0
2016,1,17,15,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,1,17,15,45,0.0,4.0,1.05,11.0,4.0,3.85,0.0
2016,1,17,16,0,0.0,3.0,1.0,11.0,3.0,2.89,0.0
2016,1,17,16,15,0.0,2.0,1.0,10.5,2.0,1.93,0.0
2016,1,17,16,30,0.0,1.0,1.0,10.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.0,10.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,91.0,5.0,0.7,7.5,7.0,0.0,0.0
2016,1,18,7,30,182.0,10.0,0.7,8.0,14.0,9.83,0.0
2016,1,18,7,45,326.0,19.5,0.7,9.0,48.0,16.01,5.43
2016,1,18,8,0,470.0,29.0,0.7,10.0,82.0,51.04,22.64
2016,1,18,8,15,551.0,35.5,0.6,10.5,124.0,91.83,48.71
2016,1,18,8,30,632.0,42.0,0.5,11.0,166.0,140.61,86.03
2016,1,18,8,45,680.0,46.5,0.4,12.0,208.5,188.11,126.24
2016,1,18,9,0,728.0,51.0,0.3,13.0,251.0,239.4,170.34
2016,1,18,9,15,761.0,54.0,0.3,13.0,291.0,288.0,213.41
2016,1,18,9,30,794.0,57.0,0.3,13.0,331.0,338.2,257.09
2016,1,18,9,45,814.0,60.0,0.35,13.5,366.5,384.54,296.71
2016,1,18,10,0,834.0,63.0,0.4,14.0,402.0,430.69,335.03
2016,1,18,10,15,849.5,65.0,0.45,14.0,431.5,472.34,369.57
2016,1,18,10,30,865.0,67.0,0.5,14.0,461.0,513.42,402.83
2016,1,18,10,45,730.5,104.5,0.6,14.0,448.5,511.67,403.06
2016,1,18,11,0,596.0,142.0,0.7,14.0,436.0,497.28,393.22
2016,1,18,11,15,491.5,176.0,0.75,14.0,423.5,485.74,384.56
2016,1,18,11,30,387.0,210.0,0.8,14.0,411.0,464.46,367.97
2016,1,18,11,45,433.5,202.5,0.85,14.0,431.5,501.52,397.23
2016,1,18,12,0,480.0,195.0,0.9,14.0,452.0,533.49,422.08
2016,1,18,12,15,405.5,212.0,0.9,14.0,429.5,503.2,398.39
2016,1,18,12,30,331.0,229.0,0.9,14.0,407.0,476.51,377.51
2016,1,18,12,45,198.0,229.5,0.9,14.0,336.0,381.91,304.02
2016,1,18,13,0,65.0,230.0,0.9,14.0,265.0,285.17,226.94
2016,1,18,13,15,196.5,220.0,0.85,13.5,319.5,373.47,299.96
2016,1,18,13,30,328.0,210.0,0.8,13.0,374.0,460.93,369.21
2016,1,18,13,45,305.0,203.5,0.75,13.0,351.0,436.92,349.87
2016,1,18,14,0,282.0,197.0,0.7,13.0,328.0,412.27,330.98
2016,1,18,14,15,273.0,185.0,0.65,13.0,305.5,390.01,314.14
2016,1,18,14,30,264.0,173.0,0.6,13.0,283.0,367.06,296.55
2016,1,18,14,45,262.5,158.0,0.55,13.0,259.5,344.59,279.29
2016,1,18,15,0,261.0,143.0,0.5,13.0,236.0,321.26,261.03
2016,1,18,15,15,249.5,128.5,0.45,12.5,209.0,292.14,238.14
2016,1,18,15,30,238.0,114.0,0.4,12.0,182.0,262.93,214.64
2016,1,18,15,45,224.0,97.0,0.4,12.0,153.0,229.43,186.79
2016,1,18,16,0,210.0,80.0,0.4,12.0,124.0,196.22,158.41
2016,1,18,16,15,185.5,62.5,0.4,11.5,95.0,158.37,125.72
2016,1,18,16,30,161.0,45.0,0.4,11.0,66.0,121.8,93.28
2016,1,18,16,45,80.5,30.5,0.4,11.0,41.0,72.28,48.35
2016,1,18,17,0,0.0,16.0,0.4,11.0,16.0,15.73,0.0
2016,1,18,17,15,0.0,8.0,0.35,11.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,10.5,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,2.65,11.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,2.7,11.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,4.0,2.8,11.5,4.0,3.85,0.0
2016,1,19,9,0,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,1,19,9,15,0.0,5.5,2.8,12.0,5.5,5.3,0.0
2016,1,19,9,30,0.0,6.0,2.7,12.0,6.0,5.79,0.0
2016,1,19,9,45,6.5,78.0,2.65,12.0,80.5,78.01,61.19
2016,1,19,10,0,13.0,150.0,2.6,12.0,155.0,151.97,123.13
2016,1,19,10,15,6.5,130.0,2.5,12.0,132.5,129.66,104.22
2016,1,19,10,30,0.0,110.0,2.4,12.0,110.0,106.84,84.95
2016,1,19,10,45,6.5,145.0,2.3,12.0,148.0,145.19,116.84
2016,1,19,11,0,13.0,180.0,2.2,12.0,186.0,184.47,149.02
2016,1,19,11,15,6.5,131.0,2.15,12.0,134.0,131.68,105.24
2016,1,19,11,30,0.0,82.0,2.1,12.0,82.0,79.32,61.48
2016,1,19,11,45,0.0,65.5,2.1,12.5,65.5,63.33,47.97
2016,1,19,12,0,0.0,49.0,2.1,13.0,49.0,47.36,34.45
2016,1,19,12,15,12.5,129.5,2.1,13.0,136.5,134.97,107.81
2016,1,19,12,30,25.0,210.0,2.1,13.0,224.0,226.73,182.66
2016,1,19,12,45,18.5,199.0,2.1,13.0,209.0,211.32,169.83
2016,1,19,13,0,12.0,188.0,2.1,13.0,194.0,195.77,157.2
2016,1,19,13,15,6.0,155.5,2.05,12.5,158.5,158.02,126.67
2016,1,19,13,30,0.0,123.0,2.0,12.0,123.0,120.6,96.0
2016,1,19,13,45,161.0,158.0,1.95,12.0,233.0,279.95,231.18
2016,1,19,14,0,322.0,193.0,1.9,12.0,343.0,435.13,356.56
2016,1,19,14,15,422.5,162.0,1.85,11.5,346.5,470.29,385.82
2016,1,19,14,30,523.0,131.0,1.8,11.0,350.0,492.69,405.63
2016,1,19,14,45,494.5,127.0,1.75,11.0,320.5,460.21,379.51
2016,1,19,15,0,466.0,123.0,1.7,11.0,291.0,427.41,353.12
2016,1,19,15,15,447.0,111.0,1.6,11.0,257.5,390.78,323.28
2016,1,19,15,30,428.0,99.0,1.5,11.0,224.0,353.85,292.54
2016,1,19,15,45,385.5,88.0,1.4,11.0,187.5,306.39,252.37
2016,1,19,16,0,343.0,77.0,1.3,11.0,151.0,260.94,213.02
2016,1,19,16,15,292.0,62.5,1.2,10.5,115.0,210.17,168.87
2016,1,19,16,30,241.0,48.0,1.1,10.0,79.0,162.98,126.84
2016,1,19,16,45,120.5,34.0,1.05,9.5,49.5,91.21,63.54
2016,1,19,17,0,0.0,20.0,1.0,9.0,20.0,21.25,0.0
2016,1,19,17,15,0.0,10.0,0.9,9.0,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,8.0,0.75,7.0,8.0,0.0,0.0
2016,1,20,7,30,0.0,16.0,0.7,7.0,16.0,15.73,0.0
2016,1,20,7,45,246.5,24.0,0.65,7.0,52.0,18.89,8.17
2016,1,20,8,0,493.0,32.0,0.6,7.0,88.0,55.84,26.13
2016,1,20,8,15,573.0,38.0,0.6,7.5,132.0,97.4,53.05
2016,1,20,8,30,653.0,44.0,0.6,8.0,176.0,146.92,91.55
2016,1,20,8,45,506.5,71.0,0.6,9.0,187.0,176.52,125.1
2016,1,20,9,0,360.0,98.0,0.6,10.0,198.0,190.51,144.52
2016,1,20,9,15,375.0,110.5,0.55,10.5,228.5,226.18,175.74
2016,1,20,9,30,390.0,123.0,0.5,11.0,259.0,262.65,206.87
2016,1,20,9,45,615.5,95.5,0.45,11.5,336.0,344.42,271.02
2016,1,20,10,0,841.0,68.0,0.4,12.0,413.0,441.34,346.12
2016,1,20,10,15,856.0,69.5,0.4,12.0,443.0,483.61,380.27
2016,1,20,10,30,871.0,71.0,0.4,12.0,473.0,523.56,412.29
2016,1,20,10,45,760.5,99.5,0.4,12.5,463.0,525.21,413.59
2016,1,20,11,0,650.0,128.0,0.4,13.0,453.0,516.08,406.44
2016,1,20,11,15,590.0,152.0,0.35,13.0,454.0,524.0,411.91
2016,1,20,11,30,530.0,176.0,0.3,13.0,455.0,525.15,411.81
2016,1,20,11,45,530.0,179.0,0.3,13.5,461.5,540.96,423.0
2016,1,20,12,0,530.0,182.0,0.3,14.0,468.0,554.95,432.51
2016,1,20,12,15,560.0,172.5,0.25,14.0,475.0,573.99,446.46
2016,1,20,12,30,590.0,163.0,0.2,14.0,482.0,591.53,459.17
2016,1,20,12,45,754.0,116.0,0.15,14.0,519.0,663.06,512.24
2016,1,20,13,0,918.0,69.0,0.1,14.0,556.0,722.29,553.13
2016,1,20,13,15,911.5,68.5,0.1,14.0,541.0,717.25,549.14
2016,1,20,13,30,905.0,68.0,0.1,14.0,526.0,708.96,544.05
2016,1,20,13,45,895.0,67.0,0.15,14.0,504.0,694.51,535.41
2016,1,20,14,0,885.0,66.0,0.2,14.0,482.0,677.08,524.85
2016,1,20,14,15,871.0,64.0,0.2,14.0,453.0,652.99,508.96
2016,1,20,14,30,857.0,62.0,0.2,14.0,424.0,626.38,490.36
2016,1,20,14,45,721.5,79.0,0.25,14.0,366.5,550.7,434.78
2016,1,20,15,0,586.0,96.0,0.3,14.0,309.0,472.29,376.31
2016,1,20,15,15,564.5,88.0,0.3,13.5,274.5,435.0,348.92
2016,1,20,15,30,543.0,80.0,0.3,13.0,240.0,397.16,319.63
2016,1,20,15,45,511.5,70.5,0.35,13.0,203.0,352.38,283.58
2016,1,20,16,0,480.0,61.0,0.4,13.0,166.0,308.36,246.79
2016,1,20,16,15,427.0,50.5,0.4,12.5,128.5,255.28,201.69
2016,1,20,16,30,374.0,40.0,0.4,12.0,91.0,205.55,157.92
2016,1,20,16,45,187.0,32.0,0.4,12.0,57.5,117.14,82.4
2016,1,20,17,0,0.0,24.0,0.4,12.0,24.0,26.79,0.0
2016,1,20,17,15,0.0,12.0,0.4,11.5,12.0,11.8,0.0
2016,1,20,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.25,8.0,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.2,8.0,16.0,15.73,0.0
2016,1,21,7,45,221.0,25.0,1.15,8.5,50.5,19.93,9.16
2016,1,21,8,0,442.0,34.0,1.1,9.0,85.0,54.03,25.86
2016,1,21,8,15,524.0,40.5,1.05,9.5,127.5,93.99,51.88
2016,1,21,8,30,606.0,47.0,1.0,10.0,170.0,143.02,89.85
2016,1,21,8,45,662.5,51.0,1.0,10.5,213.5,190.84,130.73
2016,1,21,9,0,719.0,55.0,1.0,11.0,257.0,243.36,176.75
2016,1,21,9,15,698.0,64.5,0.95,11.5,284.5,281.91,213.33
2016,1,21,9,30,677.0,74.0,0.9,12.0,312.0,316.88,245.79
2016,1,21,9,45,753.5,70.0,0.9,12.5,360.5,374.19,293.58
2016,1,21,10,0,830.0,66.0,0.9,13.0,409.0,435.73,343.59
2016,1,21,10,15,672.0,109.0,0.95,13.5,399.5,438.45,347.81
2016,1,21,10,30,514.0,152.0,1.0,14.0,390.0,425.26,338.52
2016,1,21,10,45,694.0,113.5,1.05,14.5,452.0,504.96,401.36
2016,1,21,11,0,874.0,75.0,1.1,15.0,514.0,587.89,464.91
2016,1,21,11,15,880.0,76.0,1.1,15.0,530.0,617.08,486.8
2016,1,21,11,30,886.0,77.0,1.1,15.0,546.0,643.75,506.96
2016,1,21,11,45,881.0,80.5,1.15,15.0,553.0,663.35,522.05
2016,1,21,12,0,876.0,84.0,1.2,15.0,560.0,682.79,536.79
2016,1,21,12,15,580.5,163.5,1.15,14.5,479.0,579.54,457.66
2016,1,21,12,30,285.0,243.0,1.1,14.0,398.0,462.15,366.07
2016,1,21,12,45,291.0,238.5,1.1,14.0,395.5,464.97,369.62
2016,1,21,13,0,297.0,234.0,1.1,14.0,393.0,466.74,371.39
2016,1,21,13,15,311.0,225.0,1.0,13.5,387.5,467.97,373.15
2016,1,21,13,30,325.0,216.0,0.9,13.0,382.0,467.9,373.91
2016,1,21,13,45,266.5,213.5,0.85,13.0,346.0,423.94,339.53
2016,1,21,14,0,208.0,211.0,0.8,13.0,310.0,372.41,299.39
2016,1,21,14,15,146.5,197.5,0.75,12.5,265.5,314.87,254.44
2016,1,21,14,30,85.0,184.0,0.7,12.0,221.0,251.37,203.86
2016,1,21,14,45,283.0,150.0,0.7,12.0,257.0,349.72,286.48
2016,1,21,15,0,481.0,116.0,0.7,12.0,293.0,431.0,351.63
2016,1,21,15,15,453.5,108.0,0.7,11.5,260.5,393.58,321.63
2016,1,21,15,30,426.0,100.0,0.7,11.0,228.0,356.4,292.09
2016,1,21,15,45,398.5,87.5,0.75,11.0,192.5,314.5,257.6
2016,1,21,16,0,371.0,75.0,0.8,11.0,157.0,273.45,222.64
2016,1,21,16,15,326.5,61.0,0.8,10.5,121.5,224.5,180.41
2016,1,21,16,30,282.0,47.0,0.8,10.0,86.0,178.46,139.49
2016,1,21,16,45,141.0,35.5,0.85,10.0,55.0,100.05,71.73
2016,1,21,17,0,0.0,24.0,0.9,10.0,24.0,26.44,0.0
2016,1,21,17,15,0.0,12.0,0.9,10.0,12.0,11.8,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
