Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,15,0.0,3.0,2.05,10.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,10.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,19.0,2.0,10.0,19.0,18.34,8.17
2016,1,22,8,0,0.0,32.0,2.0,10.0,32.0,30.76,20.1
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,46.0,33.69
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,61.41,47.3
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,76.94,60.74
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,92.58,74.02
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,107.47,86.55
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,122.63,99.16
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,106.99,85.83
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,91.06,72.24
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,164.66,133.91
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,241.14,196.63
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,207.73,168.39
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,168.64,135.55
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,144.74,115.84
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,120.78,95.95
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,85.62,66.67
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,51.23,37.81
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,67.69,51.8
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,84.17,65.74
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,46.87,34.29
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,9.65,2.61
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,41.07,29.47
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,72.53,56.16
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,85.71,67.31
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,99.45,78.95
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,123.44,99.21
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,148.49,120.27
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,105.5,84.44
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,63.79,49.26
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,57.01,43.69
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,50.24,37.99
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,42.49,31.3
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,34.76,24.52
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,27.02,17.67
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,19.29,10.77
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,12.53,4.55
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,14.74,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,24.12,13.04
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,56.96,32.5
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,94.95,58.42
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,141.1,94.27
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,185.45,133.42
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,231.82,174.97
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,235.2,185.66
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,220.19,178.34
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,167.46,136.56
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,101.83,81.84
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,242.3,200.14
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,396.12,325.38
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,330.12,270.53
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,247.32,201.23
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,233.93,190.65
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,214.93,175.1
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,133.17,107.45
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,53.17,39.88
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,382.88,322.74
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,705.96,575.27
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,712.8,577.45
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,716.55,580.49
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,622.81,507.33
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,522.4,427.21
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,449.57,369.8
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,377.64,311.56
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,390.22,323.27
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,392.6,326.37
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,407.78,340.4
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,426.13,356.22
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,387.99,325.16
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,350.39,294.12
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,365.57,305.81
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,370.59,306.87
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,306.51,250.42
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,247.16,196.88
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,169.28,126.66
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,95.29,31.45
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,36.34,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,14.74,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,22.97,12.6
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,57.97,30.99
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,97.04,57.45
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,144.57,95.01
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,183.33,132.52
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,216.14,164.97
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,257.13,201.65
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,302.4,241.58
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,319.32,259.14
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,325.92,266.74
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,342.29,281.02
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,355.08,291.65
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,365.15,299.19
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,368.27,300.92
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,393.07,320.54
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,423.54,344.05
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,431.06,349.34
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,431.25,349.19
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,500.25,404.19
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,571.75,459.17
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,579.51,464.03
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,585.38,468.18
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,488.33,392.99
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,391.71,316.48
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,390.91,317.9
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,389.01,317.65
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,530.11,435.05
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,643.45,526.65
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,607.77,498.85
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,570.59,470.63
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,528.19,437.51
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,485.11,402.82
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,430.8,357.28
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,380.86,313.87
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,317.57,258.74
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,258.74,205.84
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,185.74,139.93
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,116.03,49.48
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,44.71,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,12.78,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,19.8,10.29
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,58.71,26.98
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,102.06,55.86
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,152.84,96.14
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,201.92,139.28
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,254.4,186.33
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,304.49,231.57
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,355.88,276.93
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,400.8,316.45
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,443.87,353.17
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,486.98,389.13
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,529.06,423.3
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,566.25,452.1
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,601.49,478.65
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,629.85,499.99
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,657.54,520.34
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,679.97,536.05
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,699.48,549.06
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,713.15,558.45
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,723.66,565.78
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,616.57,485.5
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,488.92,386.97
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,614.52,487.4
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,718.94,565.2
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,595.72,472.35
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,457.87,366.04
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,444.6,358.27
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,429.72,347.98
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,514.56,416.6
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,573.69,462.93
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,531.23,429.68
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,488.07,396.02
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,435.4,353.78
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,383.78,310.9
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,323.72,260.17
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,265.03,208.77
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,190.77,143.26
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,120.83,59.44
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,46.48,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,11.3,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,22.61,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,24.89,14.78
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,60.46,29.34
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,104.88,59.66
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,155.77,100.36
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,205.61,144.28
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,259.59,192.82
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,310.8,239.43
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,363.52,286.36
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,411.41,327.78
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,458.95,367.45
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,503.11,403.56
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,544.95,436.69
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,582.57,465.94
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,618.18,492.88
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,649.12,515.69
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,677.44,535.97
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,700.13,550.64
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,719.77,561.8
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,733.63,570.51
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,744.18,577.01
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,694.11,541.58
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,633.68,496.86
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,690.68,541.33
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,736.41,573.68
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,672.2,528.12
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,606.06,479.66
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,588.9,468.78
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,569.19,455.18
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,531.82,427.31
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,493.81,398.58
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,503.61,407.1
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,503.14,406.4
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,450.04,364.13
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,397.97,321.55
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,334.69,268.89
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,278.99,220.1
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,203.05,153.52
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,132.27,72.49
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,51.07,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,11.3,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,22.61,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,25.74,15.61
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,60.93,31.04
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,102.77,59.5
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,152.59,98.93
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,201.15,141.14
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,254.36,188.05
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,304.3,232.12
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,356.05,276.48
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,406.19,318.39
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,457.9,360.17
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,501.45,394.45
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,544.34,427.0
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,538.9,422.43
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,520.2,407.71
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,524.36,410.73
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,525.84,411.04
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,532.98,415.36
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,537.69,417.71
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,501.45,390.13
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,468.27,364.69
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,618.05,480.76
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,751.77,575.88
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,747.38,571.19
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,739.66,566.52
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,671.39,519.74
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,601.23,469.13
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,523.21,411.24
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,443.6,350.96
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,412.41,328.57
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,380.81,304.87
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,349.88,282.09
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,318.61,258.3
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,283.57,230.26
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,248.51,201.24
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,214.19,171.89
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,174.41,137.21
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,128.73,96.85
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,82.65,47.26
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,29.93,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,7.37,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,11.66,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,22.36,12.98
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,61.12,29.58
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,105.32,60.01
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,155.55,100.09
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,172.18,126.12
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,164.59,129.36
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,192.61,153.27
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,221.11,176.89
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,250.69,200.83
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,280.94,224.81
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,280.99,225.09
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,273.76,219.34
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,390.97,313.48
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,523.14,415.11
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,474.74,376.34
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,407.63,323.77
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,418.86,333.81
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,429.43,342.59
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,375.66,299.68
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,312.56,249.28
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,200.53,160.27
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,88.07,68.06
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,75.93,58.28
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,63.81,48.26
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,138.26,110.42
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,216.65,173.91
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,231.03,185.57
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,237.71,191.48
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,234.61,189.68
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,230.76,187.22
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,209.31,170.43
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,187.87,153.38
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,163.16,132.98
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,138.57,112.24
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,111.83,89.42
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,85.57,66.55
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,56.53,41.03
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,26.04,12.77
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,12.42,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.98,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.93,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,4.82,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,7.71,0.88
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,11.57,4.32
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,15.43,7.75
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,18.81,10.7
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,22.19,13.61
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,25.57,16.51
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,28.96,19.38
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,85.36,67.17
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,142.45,114.07
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,236.27,190.21
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,334.52,267.84
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,222.39,178.22
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,97.9,76.0
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,98.39,76.62
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,98.89,76.96
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,104.34,81.38
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,109.81,85.82
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,96.45,74.82
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,83.21,63.94
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,46.4,33.4
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,9.66,2.52
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,9.66,2.54
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,9.65,2.54
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,30.43,20.16
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,51.22,37.71
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,28.97,18.98
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.75,0.11
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,11.58,4.27
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,16.4,8.42
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,14.47,6.81
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,12.54,5.19
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,10.61,3.54
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,8.68,1.88
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,164.75,134.63
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,286.96,227.28
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,215.47,163.32
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,154.4,99.22
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,59.46,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,13.27,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,23.95,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,28.01,15.13
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,64.6,31.92
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,107.75,61.95
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,158.28,103.04
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,207.28,146.42
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,260.26,194.11
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,310.33,240.07
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,361.81,286.42
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,410.49,329.1
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,459.38,370.76
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,502.82,407.53
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,545.02,442.37
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,473.05,384.58
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,368.54,298.67
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,378.93,307.37
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,388.38,314.55
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,311.9,252.95
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,231.58,187.05
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,241.3,195.25
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,257.82,208.56
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,389.74,317.79
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,523.74,424.0
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,462.94,374.37
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,393.85,319.13
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,383.23,311.75
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,371.99,303.47
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,268.46,220.15
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,168.83,137.55
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,162.92,133.31
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,157.02,128.75
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,141.46,116.06
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,126.09,103.4
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,107.84,87.89
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,89.82,72.37
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,71.86,56.82
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,53.74,40.86
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,36.55,25.48
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,19.31,9.21
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,9.83,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,13.51,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,29.74,18.73
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,48.26,35.13
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,69.17,53.21
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,91.46,72.54
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,113.87,92.09
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,137.14,112.27
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,158.96,131.1
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,181.28,150.14
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,242.26,200.83
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,312.54,259.05
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,295.56,245.3
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,270.8,224.57
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,343.35,284.86
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,423.15,349.57
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,468.03,386.22
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,520.24,428.5
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,472.19,388.3
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,417.77,342.79
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,474.67,390.17
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,526.3,432.48
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,663.64,544.87
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,783.6,637.04
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,780.38,635.54
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,773.7,632.64
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,626.64,518.6
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,465.21,386.41
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,593.26,495.3
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,691.35,575.68
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,658.63,550.25
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,620.04,519.98
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,576.37,485.78
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,531.79,449.8
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,472.99,400.9
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,419.11,354.46
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,355.46,298.37
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,295.67,243.89
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,216.69,172.43
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,147.59,104.37
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,56.3,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,8.36,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,14.29,0.0
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,27.63,12.01
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,72.79,33.88
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,121.54,68.6
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,177.71,115.59
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,231.19,164.4
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,287.62,216.66
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,341.39,267.19
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,395.99,317.5
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,446.69,362.9
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,496.26,405.9
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,542.07,445.21
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,586.34,482.18
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,625.37,514.33
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,661.98,543.89
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,694.18,569.2
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,723.47,591.58
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,745.66,606.15
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,764.33,618.11
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,779.14,628.37
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,790.47,636.19
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,794.11,638.92
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,794.16,639.24
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,789.32,635.77
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,781.0,629.93
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,766.46,619.66
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,748.76,607.2
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,724.36,590.89
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,701.41,575.66
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,669.94,552.47
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,636.04,526.32
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,592.35,492.44
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,547.59,456.83
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,497.93,415.68
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,448.26,373.11
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,385.64,319.09
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,326.01,265.59
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,252.82,199.62
