Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,187.43,134.12
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,83.09,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.97,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.85,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,9.16,2.0
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,14.46,6.93
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,20.74,12.63
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,27.02,18.3
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,33.3,23.9
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,39.59,29.44
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,45.4,34.48
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,51.2,39.48
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,241.81,199.78
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,462.69,377.03
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,343.92,282.99
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,182.39,149.05
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,395.35,328.77
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,622.47,507.81
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,440.77,361.95
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,216.54,175.94
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,260.55,212.79
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,301.26,245.13
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,258.28,209.99
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,208.98,169.73
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,207.88,169.12
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,206.77,168.32
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,321.46,263.76
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,423.2,345.33
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,352.26,287.65
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,274.06,224.27
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,406.12,336.02
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,522.63,429.9
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,581.19,476.03
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,622.13,508.21
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,579.53,475.22
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,535.92,441.45
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,484.74,399.89
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,433.93,357.32
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,372.37,306.21
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,313.85,255.29
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,245.05,193.98
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,181.27,132.05
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,81.03,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,9.83,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,15.77,1.8
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,30.29,14.59
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,71.28,36.42
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,117.46,69.99
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,169.22,112.81
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,219.33,157.4
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,272.84,205.3
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,324.04,251.37
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,376.63,297.46
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,424.32,338.72
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,471.51,378.31
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,516.11,415.15
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,559.62,450.14
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,597.52,479.23
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,634.69,506.98
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,666.29,530.89
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,695.32,552.53
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,719.03,568.0
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,739.74,581.2
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,754.63,590.72
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,766.24,598.04
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,651.98,513.71
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,516.2,408.82
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,476.84,379.76
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,428.85,342.86
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,336.13,270.28
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,228.81,184.07
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,412.04,337.5
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,573.63,464.38
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,378.26,309.38
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,193.16,156.9
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,174.8,143.11
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,150.46,123.31
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,129.52,106.04
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,108.92,88.71
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,86.67,69.63
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,64.76,50.5
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,45.39,33.24
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,25.48,15.16
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,12.55,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,9.83,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,15.61,2.93
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,32.73,15.71
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,74.71,37.85
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,120.37,70.94
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,172.89,114.47
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,223.76,159.72
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,277.75,207.85
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,329.12,253.57
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,381.74,299.1
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,430.32,340.18
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,478.29,379.33
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,522.28,414.17
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,565.48,447.29
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,603.77,475.78
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,640.01,502.01
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,671.52,524.44
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,700.43,544.43
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,723.61,558.83
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,743.74,571.14
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,758.36,579.95
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,769.66,586.69
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,775.76,589.74
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,778.45,590.68
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,685.71,525.6
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,580.4,447.73
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,666.82,515.53
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,734.35,563.52
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,631.84,490.98
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,522.58,411.0
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,508.69,403.65
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,491.7,392.45
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,454.6,365.64
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,417.27,338.03
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,375.32,305.35
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,333.58,271.69
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,283.95,231.43
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,236.51,191.17
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,182.86,144.09
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,133.9,98.51
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,61.33,9.87
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,11.3,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,18.41,5.72
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,35.79,18.56
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,77.59,42.03
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,122.68,75.06
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,175.09,118.47
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,227.5,164.54
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,283.0,213.48
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,334.97,259.75
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,388.42,305.98
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,439.44,348.87
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,491.15,390.81
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,536.06,425.71
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,580.13,458.52
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,619.5,487.17
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,656.79,513.38
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,688.99,536.15
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,718.5,556.21
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,742.21,570.02
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,762.78,581.66
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,777.95,590.7
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,789.71,597.63
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,793.95,599.36
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,794.68,598.98
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,790.46,596.57
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,782.83,592.08
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,683.36,524.55
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,574.13,445.64
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,646.98,504.02
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,703.57,546.51
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,672.18,526.08
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,638.37,503.73
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,596.09,473.79
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,552.66,442.05
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,503.61,405.33
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,454.43,366.82
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,393.57,317.84
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,335.35,268.63
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,262.83,205.7
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,197.54,145.65
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,91.74,28.21
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,10.32,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,17.73,6.23
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,36.5,17.49
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,80.41,41.42
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,126.58,75.29
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,179.28,119.19
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,230.98,165.34
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,285.92,214.58
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,337.47,260.62
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,390.13,306.27
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,439.42,347.21
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,487.75,385.69
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,531.93,421.03
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,574.78,454.22
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,613.73,482.67
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,650.64,508.71
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,681.52,530.36
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,709.68,548.95
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,733.22,563.57
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,753.65,576.04
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,768.5,585.81
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,779.99,593.45
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,785.45,597.16
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,787.44,598.74
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,660.22,508.95
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,513.95,399.14
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,566.46,442.82
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,607.32,475.58
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,537.12,423.21
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,461.21,366.61
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,492.82,393.55
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,509.73,408.09
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,509.55,409.13
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,499.55,402.38
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,452.21,365.38
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,405.44,327.94
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,349.61,282.79
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,296.45,237.91
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,235.16,184.64
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,179.44,133.46
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,83.24,33.1
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,10.32,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,17.54,6.79
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,37.18,16.51
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,82.52,40.81
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,130.18,75.84
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,184.03,120.75
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,237.2,168.08
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,294.11,218.7
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,346.92,265.49
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,400.6,311.57
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,450.62,352.92
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,500.11,392.25
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,545.67,428.73
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,589.75,463.05
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,628.83,491.9
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,665.57,518.27
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,698.27,542.1
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,728.17,562.26
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,751.76,576.83
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,772.08,589.18
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,787.95,599.63
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,800.34,607.87
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,806.76,611.09
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,809.6,612.09
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,806.38,610.32
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,799.6,606.37
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,786.36,598.19
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,769.8,587.91
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,746.74,574.28
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,720.75,558.58
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,688.55,537.33
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,654.15,514.29
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,612.58,484.53
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,569.71,452.98
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,521.89,416.96
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,470.44,376.8
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,409.88,328.49
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,351.75,279.83
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,279.22,217.65
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,213.65,158.54
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,100.03,47.24
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,12.29,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,19.82,9.0
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,39.93,19.52
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,83.65,44.01
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,130.37,78.43
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,185.15,123.66
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,237.14,169.44
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,292.48,218.15
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,344.79,263.92
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,398.4,309.4
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,450.62,351.92
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,503.69,393.6
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,549.04,428.4
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,592.91,460.87
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,632.69,489.8
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,670.25,516.34
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,702.02,538.5
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,730.96,556.97
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,754.32,571.11
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,774.4,583.05
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,789.65,592.07
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,801.44,598.87
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,808.05,602.12
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,811.09,603.21
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,807.51,601.23
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,800.39,597.15
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,787.2,588.07
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,770.71,576.98
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,747.73,561.9
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,721.85,544.95
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,689.26,524.13
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,654.42,501.57
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,613.52,474.49
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,575.19,448.03
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,524.09,411.59
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,473.07,373.44
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,412.61,325.74
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,354.54,277.7
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,282.75,217.29
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,217.68,159.77
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,100.86,52.04
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,11.8,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,18.64,8.63
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,42.76,20.27
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,88.27,45.62
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,136.36,81.18
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,190.98,126.46
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,244.17,173.12
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,300.48,222.41
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,354.18,269.06
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,409.03,315.27
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,460.71,356.96
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,512.03,396.74
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,557.89,431.34
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,602.32,463.6
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,601.48,461.98
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,590.08,452.55
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,665.03,507.97
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,741.95,561.22
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,765.48,574.58
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,785.72,586.45
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,731.08,549.26
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,659.92,498.07
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,610.03,461.95
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,550.35,418.05
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,690.09,524.54
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,806.82,605.26
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,791.98,595.18
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,773.94,584.93
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,720.04,550.3
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,660.99,511.74
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,613.67,479.3
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,564.04,443.83
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,475.14,378.14
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,396.69,318.51
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,357.13,288.61
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,318.0,257.71
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,273.82,221.86
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,230.83,185.62
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,182.1,143.58
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,136.86,103.15
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,68.45,38.31
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,12.29,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,19.41,9.67
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,43.19,20.08
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,90.55,47.6
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,138.87,83.85
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,193.49,129.4
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,246.24,175.79
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,302.03,224.68
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,355.42,271.05
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,409.84,316.84
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,460.17,357.42
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,509.69,395.81
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,554.92,431.17
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,598.76,464.52
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,638.16,493.5
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,675.32,520.2
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,707.66,543.3
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,737.26,562.95
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,762.17,578.15
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,783.98,591.24
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,799.23,601.06
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,811.03,608.77
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,818.45,612.56
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,822.32,614.19
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,818.21,611.85
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,810.57,607.4
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,797.58,599.55
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,781.28,589.63
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,757.93,574.19
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,731.69,556.9
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,681.68,523.78
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,626.73,486.52
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,493.09,388.44
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,359.04,286.25
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,322.46,259.39
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,286.22,231.03
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,245.58,198.13
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,205.76,164.72
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,161.5,126.69
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,126.16,94.86
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,65.28,38.41
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,12.29,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,20.97,11.36
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,46.2,21.72
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,92.69,48.47
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,141.47,85.18
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,196.29,130.77
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,239.68,171.16
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,280.4,208.78
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,343.4,260.79
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,412.59,316.19
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,440.87,339.9
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,461.31,356.43
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,496.78,384.53
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,528.82,409.09
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,558.65,430.74
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,585.6,449.78
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,657.65,502.71
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,729.34,552.89
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,751.62,567.41
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,770.66,580.53
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,728.44,552.24
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,670.69,511.09
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,635.27,485.27
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,589.69,451.76
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,602.66,462.33
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,606.74,466.09
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,600.77,462.75
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,592.61,457.99
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,521.17,406.46
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,460.05,361.69
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,371.65,295.31
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,295.32,236.14
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,218.63,175.93
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,146.52,117.43
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,127.51,102.24
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,108.83,86.83
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,89.36,70.67
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,69.86,54.13
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,51.27,38.04
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,32.38,21.5
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,18.34,7.9
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
