Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,14.25,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,22.88,13.32
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,49.09,25.59
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,93.85,52.98
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,140.64,88.68
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,193.94,133.17
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,245.4,178.42
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,300.11,226.28
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,352.69,271.59
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,405.67,315.8
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,436.57,342.01
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,462.74,363.25
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,496.86,389.46
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,527.15,411.7
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,543.95,423.43
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,553.4,429.42
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,581.56,450.68
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,608.52,470.66
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,634.63,489.25
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,661.82,508.36
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,669.57,513.69
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,677.35,519.19
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,657.85,505.02
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,635.6,489.05
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,643.69,497.3
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,649.36,503.52
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,655.69,510.21
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,662.45,517.09
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,599.91,471.61
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,542.2,429.29
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,527.38,420.43
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,509.65,408.66
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,531.99,428.37
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,538.51,435.13
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,487.07,394.09
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,435.22,352.34
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,376.57,305.47
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,320.55,258.85
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,254.65,202.45
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,194.77,149.48
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,105.62,70.07
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,16.71,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,10.53,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,21.57,12.49
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,51.32,24.03
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,100.02,53.39
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,150.23,92.33
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,206.23,140.09
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,261.08,189.19
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,318.86,240.59
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,373.49,288.45
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,428.07,334.59
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,480.3,377.46
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,532.43,418.6
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,578.17,453.46
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,622.23,485.81
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,662.84,515.12
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,701.11,541.97
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,733.62,564.07
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,763.18,583.52
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,788.54,598.96
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,810.6,612.15
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,826.04,622.08
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,837.87,629.79
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,842.45,633.71
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,843.29,635.39
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,839.66,633.41
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,832.43,629.2
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,818.99,621.8
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,802.13,612.18
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,779.02,600.09
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,752.9,585.69
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,719.78,564.92
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,684.37,542.1
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,642.84,513.34
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,603.79,484.59
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,553.32,446.71
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,502.61,407.24
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,441.82,358.62
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,383.08,309.47
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,312.5,248.89
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,247.69,190.9
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,162.74,111.48
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,76.74,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,10.39,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,21.33,12.5
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,51.07,23.33
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,98.37,52.03
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,148.07,91.04
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,203.23,138.41
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,247.09,180.71
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,284.65,216.61
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,329.85,256.93
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,373.38,294.5
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,398.02,316.26
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,414.8,330.3
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,458.6,364.64
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,504.31,399.58
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,487.68,384.66
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,457.17,358.98
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,454.35,356.55
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,453.62,355.29
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,555.03,435.07
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,663.71,517.16
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,636.91,494.72
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,599.2,465.59
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,719.65,559.63
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,820.82,631.17
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,818.31,628.15
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,812.29,624.03
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,799.91,616.27
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,784.26,606.39
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,762.61,591.85
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,738.0,575.31
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,705.91,553.94
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,671.62,530.82
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,634.82,505.44
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,592.33,474.32
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,540.54,434.72
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,488.97,394.04
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,429.14,345.89
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,371.44,297.57
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,301.3,237.86
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,235.63,180.14
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,127.47,87.99
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,22.61,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,10.26,0.0
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,21.12,12.37
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,54.95,24.0
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,105.08,54.46
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,157.28,95.36
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,215.77,145.3
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,270.67,194.21
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,327.81,244.57
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,382.85,292.42
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,438.4,339.13
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,489.89,381.2
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,540.62,421.17
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,587.58,456.98
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,632.83,490.34
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,672.88,519.01
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,710.49,545.08
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,743.06,566.55
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,772.61,585.88
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,797.52,600.89
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,819.04,613.63
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,835.16,623.97
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,847.63,632.06
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,853.23,635.76
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,855.08,637.22
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,851.74,636.64
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,844.72,633.81
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,830.99,626.26
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,813.83,616.5
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,791.29,602.82
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,765.67,587.06
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,732.34,565.47
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,696.64,542.07
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,655.3,514.68
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,612.43,483.95
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,561.29,446.55
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,513.62,410.23
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,453.52,363.21
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,395.27,315.55
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,325.06,256.16
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,260.31,199.06
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,177.81,124.5
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,101.0,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,39.69,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,11.09,0.0
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,22.95,14.1
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,58.32,26.96
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,107.93,57.91
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,158.9,97.97
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,215.15,145.8
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,269.92,194.2
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,327.91,244.65
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,381.99,290.9
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,436.66,335.94
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,488.2,376.64
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,539.4,415.45
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,585.5,449.33
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,629.9,480.7
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,669.32,508.19
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,706.29,533.16
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,739.25,553.57
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,769.27,571.86
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,793.46,585.08
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,814.3,596.13
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,829.61,605.6
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,841.34,612.93
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,847.92,615.97
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,850.83,616.85
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,847.45,615.09
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,840.43,611.22
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,827.31,603.61
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,810.75,593.94
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,788.23,580.48
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,762.66,565.07
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,730.92,546.22
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,696.66,525.5
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,655.86,500.14
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,613.47,471.7
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,563.84,437.33
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,513.78,401.11
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,458.59,359.52
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,401.42,314.19
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,332.77,257.7
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,269.23,202.78
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,147.01,102.76
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,35.72,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,17.07,2.37
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,32.84,22.54
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,52.27,37.81
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,73.72,55.72
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,97.13,75.48
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,121.73,96.22
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,145.57,116.13
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,170.06,136.32
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,149.69,120.06
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,124.68,99.45
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,207.81,167.35
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,299.04,240.09
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,227.12,181.99
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,149.67,118.41
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,157.81,125.03
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,166.05,131.55
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,171.4,135.75
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,176.82,140.02
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,181.93,144.07
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,187.08,148.17
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,188.23,149.07
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,189.4,150.03
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,186.74,147.94
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,184.07,145.86
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,380.8,307.5
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,574.17,458.08
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,671.54,535.77
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,757.78,603.05
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,688.21,552.16
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,615.86,498.08
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,618.51,502.54
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,612.13,499.5
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,413.49,341.02
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,214.64,175.53
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,190.86,156.59
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,167.35,137.13
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,140.03,114.34
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,113.14,91.45
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,85.36,67.26
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,55.21,40.96
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,33.83,21.71
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,12.54,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,6.39,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,18.24,4.92
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,35.35,25.29
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,55.53,41.16
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,79.23,60.97
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,104.66,82.59
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,131.62,105.54
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,157.68,127.38
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,185.14,150.23
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,147.02,119.35
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,102.48,82.17
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,97.72,77.86
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,92.9,73.47
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,59.94,45.52
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,27.05,17.51
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,218.43,178.51
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,417.2,335.15
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,395.26,315.65
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,364.96,290.98
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,373.45,297.61
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,381.72,303.84
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,371.17,295.4
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,360.05,286.66
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,350.43,279.24
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,340.49,271.59
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,413.87,330.79
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,478.91,382.1
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,533.67,426.1
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,576.84,461.09
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,674.97,538.78
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,748.24,593.62
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,714.13,569.33
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,677.97,544.55
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,539.64,438.61
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,400.22,328.6
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,459.06,378.0
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,497.44,407.68
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,436.48,358.32
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,377.92,309.76
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,309.24,250.8
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,246.19,194.61
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,165.31,122.48
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,90.25,22.98
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,34.0,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,12.54,2.59
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,26.68,17.84
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,64.84,33.35
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,113.05,65.7
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,117.45,82.93
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,90.9,73.05
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,106.93,86.51
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,123.04,99.72
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,114.34,92.09
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,105.37,84.3
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,118.06,94.54
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,130.81,104.67
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,261.23,212.11
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,397.86,320.03
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,445.8,356.03
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,492.68,391.32
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,526.5,416.93
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,560.83,442.79
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,567.89,447.33
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,573.1,450.71
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,603.99,474.23
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,634.45,496.98
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,580.99,455.6
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,517.53,407.08
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,569.09,448.97
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,610.89,482.36
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,597.4,472.66
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,582.33,462.36
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,672.6,534.85
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,738.6,585.14
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,483.83,391.8
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,223.74,180.57
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,355.57,293.18
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,465.44,381.32
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,419.63,343.8
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,375.0,307.95
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,326.24,268.53
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,278.86,228.94
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,224.76,182.55
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,174.6,138.33
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,116.06,86.43
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,54.23,17.75
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,20.7,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,9.83,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,20.33,9.08
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,33.76,24.62
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,67.04,42.71
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,106.34,71.91
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,147.04,106.02
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,190.87,144.08
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,232.9,180.63
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,277.54,218.91
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,322.56,257.08
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,368.63,294.95
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,386.24,309.35
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,393.15,314.23
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,471.74,375.19
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,561.11,441.77
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,560.84,437.37
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,553.32,428.17
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,611.63,472.31
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,675.46,518.67
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,692.31,528.45
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,706.5,536.94
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,707.69,538.09
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,708.55,539.16
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,723.07,550.68
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,733.28,559.15
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,797.54,605.94
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,848.62,640.86
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,834.74,632.46
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,817.55,622.87
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,794.86,610.67
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,769.23,596.36
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,738.33,577.1
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,709.18,558.87
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,667.49,532.15
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,624.27,502.18
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,575.14,465.67
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,525.34,427.3
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,465.3,380.65
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,406.97,333.05
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,336.25,273.15
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,270.82,215.24
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,193.25,145.5
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,118.92,53.44
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,45.15,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,10.81,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,17.28,7.58
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,29.87,21.14
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,74.01,37.9
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,125.78,73.61
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,178.19,117.1
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,235.65,167.66
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,291.79,218.39
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,350.7,270.86
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,405.85,319.23
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,461.93,366.73
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,513.94,409.53
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,565.35,450.36
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,612.45,487.5
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,657.9,522.4
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,698.67,552.02
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,737.06,578.34
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,770.74,600.48
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,801.47,620.37
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,826.31,635.6
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,847.76,648.53
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,863.61,658.13
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,875.84,665.4
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,882.24,669.7
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,884.9,671.73
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,881.24,670.54
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,873.88,667.04
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,860.03,659.27
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,842.74,649.26
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,819.67,635.77
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,793.5,620.11
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,759.52,598.87
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,723.22,575.59
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,681.43,547.86
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,642.07,520.24
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,589.87,481.65
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,537.45,441.44
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,476.6,392.38
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,417.42,342.74
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,347.91,282.96
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,283.2,225.0
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,204.88,154.78
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,130.35,66.7
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,49.71,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,17.69,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,19.93,10.13
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,33.01,18.06
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,76.44,38.17
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,128.8,74.86
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,181.73,118.98
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,239.39,169.67
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,295.5,220.21
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,353.77,271.74
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,409.79,320.24
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,465.38,366.77
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,517.47,408.63
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,568.83,448.37
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,615.78,484.36
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,661.04,517.95
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,701.24,546.54
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,738.98,571.61
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,772.3,593.65
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,802.65,613.57
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,827.22,629.13
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,848.38,642.46
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,864.16,652.67
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,876.33,660.63
