Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,881.39,664.83
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,882.71,666.77
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,879.05,664.76
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,871.72,660.52
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,859.21,652.94
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,843.22,643.19
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,820.6,630.16
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,794.88,615.01
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,762.15,593.74
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,726.9,570.55
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,649.11,516.59
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,572.04,459.94
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,560.5,451.66
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,545.6,439.2
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,485.48,392.39
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,426.81,345.02
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,356.83,286.77
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,291.56,229.86
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,209.99,158.11
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,140.03,78.03
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,53.47,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,20.64,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,22.64,12.7
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,37.72,20.73
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,82.04,42.06
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,135.8,79.67
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,190.04,124.28
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,249.19,175.26
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,306.8,225.93
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,367.02,277.93
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,405.64,312.54
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,440.17,342.51
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,512.19,398.53
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,587.66,454.78
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,635.07,489.16
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,680.64,521.4
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,721.65,549.49
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,760.13,573.91
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,793.39,594.19
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,823.55,612.27
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,848.18,626.4
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,869.31,638.28
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,884.58,646.7
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,896.14,652.95
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,901.37,656.26
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,902.8,657.4
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,898.81,654.43
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,891.09,649.43
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,876.1,639.51
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,857.64,627.6
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,833.95,614.29
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,807.14,599.06
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,773.52,579.23
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,737.41,557.56
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,694.4,531.75
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,653.88,506.29
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,601.72,471.1
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,549.19,433.99
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,488.01,389.06
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,428.41,342.77
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,355.9,283.42
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,288.69,225.65
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,211.32,158.04
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,139.04,81.4
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,52.75,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,20.64,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,22.84,13.42
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,37.97,20.64
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,79.5,42.01
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,130.36,78.27
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,183.6,122.65
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,240.12,171.7
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,294.97,219.71
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,352.51,268.75
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,406.65,314.23
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,461.46,358.48
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,512.88,397.75
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,563.47,434.67
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,610.07,468.62
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,655.15,500.41
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,694.68,528.13
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,731.86,552.82
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,764.19,573.52
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,793.66,592.24
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,817.45,607.18
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,837.96,620.05
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,853.22,629.59
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,865.0,637.03
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,872.13,641.44
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,875.67,643.72
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,872.47,643.25
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,865.7,640.69
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,852.5,632.91
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,835.88,623.05
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,812.61,610.01
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,786.33,594.98
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,753.88,575.37
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,718.96,553.83
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,677.04,526.54
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,637.69,499.99
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,586.38,462.72
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,534.84,424.17
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,475.01,379.75
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,416.8,334.28
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,347.53,277.98
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,286.15,225.25
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,207.87,156.98
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,138.31,85.55
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,52.15,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,7.86,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,12.59,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,21.57,12.49
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,40.92,22.28
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,82.45,45.02
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,132.11,81.01
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,182.25,122.29
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,237.52,169.48
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,290.89,215.76
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,347.71,263.74
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,400.62,307.36
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,454.46,350.11
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,504.9,388.42
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,554.97,424.94
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,599.66,457.13
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,642.96,487.36
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,682.12,513.97
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,720.66,538.91
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,752.41,558.97
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,781.44,577.2
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,804.85,591.3
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,825.17,603.54
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,685.91,507.92
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,519.02,386.22
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,700.83,523.72
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,864.09,632.52
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,859.91,627.62
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,852.24,623.33
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,733.2,545.95
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,596.85,449.41
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,700.79,529.31
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,773.29,579.38
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,744.03,560.66
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,707.99,538.56
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,666.05,513.93
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,622.7,486.51
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,570.47,450.01
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,518.35,412.16
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,461.35,369.55
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,403.97,324.57
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,337.81,269.96
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,276.19,216.81
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,199.66,150.61
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,132.46,84.52
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,49.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,11.3,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,21.02,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,26.74,17.11
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,46.37,27.33
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,85.74,50.86
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,131.97,85.25
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,179.38,124.5
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,231.12,168.6
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,277.88,208.68
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,329.08,251.99
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,365.91,285.07
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,391.64,307.65
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,449.06,352.81
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,511.22,400.54
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,577.93,451.02
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,649.11,503.54
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,688.18,530.98
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,725.09,556.51
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,757.52,577.78
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,787.33,597.18
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,741.55,562.94
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,681.19,516.63
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,613.99,467.25
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,541.58,412.94
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,622.81,475.6
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,704.5,535.42
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,716.31,544.92
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,725.49,553.59
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,681.95,522.68
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,637.67,491.36
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,642.66,498.83
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,643.01,502.38
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,607.0,476.7
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,570.3,450.56
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,520.5,414.55
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,471.45,378.42
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,502.69,404.83
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,515.73,415.52
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,458.58,370.6
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,401.07,324.38
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,334.88,269.42
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,273.33,216.18
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,197.03,150.15
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,130.98,86.75
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,48.71,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,8.85,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,14.11,0.0
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,22.01,13.36
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,45.49,23.5
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,88.35,46.98
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,142.12,86.6
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,194.72,130.99
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,251.81,180.73
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,306.86,229.21
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,364.52,278.83
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,419.94,326.02
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,474.79,371.27
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,525.66,411.36
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,575.75,449.44
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,621.61,483.15
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,665.79,514.6
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,705.57,542.66
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,742.91,566.93
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,775.47,588.03
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,805.13,607.11
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,828.26,621.79
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,848.03,634.35
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,863.27,644.02
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,875.0,651.54
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,879.84,655.68
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,881.06,657.68
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,877.58,655.84
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,870.54,651.85
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,858.3,645.51
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,842.61,636.97
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,819.54,623.82
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,793.47,608.64
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,761.76,589.11
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,727.57,567.62
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,690.37,543.39
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,647.11,514.08
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,597.29,477.53
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,546.96,439.46
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,487.4,394.37
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,429.28,348.32
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,362.67,292.78
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,300.16,238.29
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,225.1,172.57
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,158.12,107.62
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,59.57,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,10.32,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,16.46,1.2
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,28.56,19.26
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,53.15,32.89
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,91.82,57.64
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,137.51,92.6
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,181.17,129.04
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,229.95,171.41
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,268.94,208.91
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,300.84,238.67
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,364.6,290.46
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,439.56,350.77
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,444.09,354.71
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,429.86,342.52
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,473.11,376.18
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,518.0,410.01
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,499.54,393.08
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,469.25,367.43
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,478.76,374.33
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,487.05,379.92
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,554.36,430.52
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,618.48,477.28
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,598.38,461.03
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,575.97,443.91
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,615.18,474.44
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,653.54,503.5
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,766.75,589.31
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,862.08,655.19
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,738.41,568.3
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,603.37,468.35
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,572.99,448.53
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,541.87,426.81
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,588.61,465.67
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,621.7,493.2
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,501.91,401.86
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,388.2,313.5
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,350.47,285.31
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,312.69,255.76
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,272.03,223.35
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,232.77,191.18
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,190.55,155.33
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,150.02,120.04
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,100.66,77.19
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,59.71,39.93
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,23.81,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,9.83,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,15.36,4.25
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,22.64,14.36
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,53.06,26.61
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,100.11,55.2
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,153.83,96.19
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,207.48,142.39
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,265.43,193.45
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,321.51,242.71
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,380.0,292.6
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,436.16,339.42
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,491.53,383.78
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,542.99,422.69
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,593.58,459.21
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,639.81,492.58
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,684.26,523.65
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,723.34,549.34
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,759.78,571.81
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,791.66,591.21
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,820.58,608.5
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,845.17,622.64
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,866.5,634.68
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,881.85,643.12
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,893.61,649.44
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,900.5,652.59
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,903.71,653.59
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,899.55,652.37
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,891.72,649.07
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,877.78,642.02
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,860.39,632.87
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,837.26,617.91
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,811.05,601.05
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,776.1,578.41
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,739.0,554.3
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,696.58,529.34
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,656.77,505.62
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,602.25,468.03
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,548.07,429.3
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,488.46,385.51
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,430.37,340.84
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,361.84,286.18
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,296.36,231.56
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,219.15,166.03
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,152.42,106.13
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,67.06,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,10.32,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,16.09,5.68
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,24.44,15.82
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,58.27,28.52
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,105.48,57.09
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,160.51,99.23
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,215.36,146.09
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,274.3,197.46
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,331.93,247.93
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,392.6,299.62
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,448.23,346.37
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,503.99,391.67
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,556.54,432.84
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,608.48,472.23
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,655.59,507.26
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,700.81,540.01
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,741.33,567.07
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,779.28,591.47
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,812.09,612.55
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,841.8,631.5
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,866.71,647.24
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,888.16,660.78
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,903.86,670.65
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,915.87,678.29
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,921.89,680.95
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,924.11,681.36
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,920.83,680.95
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,913.79,678.31
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,900.13,670.26
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,882.91,660.06
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,860.09,647.45
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,834.07,632.71
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,800.83,611.83
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,765.04,589.1
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,722.39,562.33
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,677.97,533.81
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,627.64,498.29
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,580.44,463.02
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,520.24,417.85
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,461.19,371.66
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,393.0,315.83
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,328.76,260.75
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,249.55,192.31
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,180.05,128.56
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,80.16,1.4
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,10.81,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,18.3,8.22
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,24.16,15.82
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,60.18,29.05
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,108.12,59.08
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,163.27,102.2
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,218.1,149.66
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,276.73,201.29
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,333.39,250.78
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,392.59,300.7
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,447.85,346.45
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,503.25,390.6
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,554.85,430.82
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,605.45,469.01
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,652.15,503.56
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,697.04,535.91
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,736.79,562.35
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,773.98,586.2
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,755.38,572.38
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,721.21,545.71
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,739.33,559.22
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,753.16,569.11
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,835.71,627.33
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,908.12,674.05
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,819.51,614.51
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,714.63,539.6
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,707.71,537.21
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,698.88,532.28
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,703.12,537.45
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,703.87,540.07
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,680.96,525.76
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,656.05,510.16
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,590.25,462.16
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,518.66,409.47
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,482.21,384.04
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,445.14,357.25
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,440.96,355.61
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,423.56,343.1
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,371.39,302.03
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,321.65,261.98
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,270.0,219.37
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,220.8,177.26
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,162.84,127.02
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,110.88,80.39
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,50.61,6.67
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,12.78,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,20.11,10.19
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,33.15,23.69
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,62.36,40.37
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,98.22,66.41
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,137.85,97.94
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,177.76,131.36
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,220.07,166.82
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,249.56,193.05
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,273.37,213.34
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,283.57,222.25
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,288.14,225.89
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,350.86,274.0
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,422.61,327.55
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,464.48,358.03
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,508.0,389.55
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,574.71,439.18
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,643.65,489.43
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,629.18,476.69
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,603.32,456.83
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,617.74,468.77
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,631.14,479.51
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,603.16,459.27
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,565.15,432.11
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,616.99,472.12
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,660.72,505.2
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,655.58,502.24
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,648.71,498.69
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,620.07,478.21
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,590.74,457.33
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,580.3,450.94
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,567.84,442.85
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,456.48,359.11
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,359.17,284.17
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,286.98,228.85
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,225.34,180.22
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,294.62,238.7
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,353.46,285.93
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,311.35,252.53
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,269.99,219.63
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,225.13,182.39
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,181.82,145.31
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,133.33,103.52
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,88.9,64.14
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,40.59,9.01
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
