Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,186.8,139.88
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,229.22,176.66
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,275.63,217.03
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,320.01,255.62
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,363.47,292.25
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,397.7,320.81
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,426.67,344.14
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,496.26,399.26
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,575.48,460.48
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,597.74,476.07
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,615.98,488.54
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,612.12,482.42
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,597.55,468.32
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,619.59,484.46
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,640.68,499.47
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,715.92,556.6
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,789.12,610.8
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,784.08,605.84
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,776.25,599.82
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,765.55,591.51
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,752.61,581.66
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,834.47,644.61
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,905.72,694.42
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,839.35,648.59
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,765.41,596.14
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,716.65,562.66
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,667.84,528.22
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,719.3,571.25
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,757.79,602.04
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,713.0,571.58
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,667.14,539.71
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,615.83,502.01
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,564.27,463.03
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,502.98,415.16
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,443.61,367.41
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,377.1,312.49
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,314.52,258.93
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,238.84,193.25
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,174.08,135.8
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,95.88,67.1
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,16.71,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,13.76,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,22.27,13.1
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,32.92,24.05
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,60.03,34.12
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,106.73,62.89
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,156.36,101.46
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,212.94,149.65
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,270.04,200.58
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,328.57,252.43
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,385.09,301.79
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,443.58,351.23
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,498.85,396.6
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,554.23,440.42
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,605.41,480.04
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,655.33,517.56
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,700.63,550.71
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,744.05,580.31
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,783.25,604.8
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,820.02,627.2
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,851.5,647.59
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,879.97,665.91
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,902.97,679.34
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,922.63,690.59
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,936.66,699.48
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,947.11,706.22
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,952.13,710.45
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,953.47,712.47
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,948.83,709.91
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,940.57,705.18
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,926.75,696.94
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,909.47,686.57
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,885.43,671.76
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,858.32,654.95
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,824.77,634.36
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,788.67,611.8
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,746.52,585.14
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,702.63,556.79
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,657.07,526.6
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,606.47,490.12
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,547.75,445.57
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,489.9,400.09
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,424.11,346.77
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,361.44,293.7
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,289.52,231.23
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,223.12,171.72
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,142.76,99.7
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,69.67,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,7.37,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,11.62,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,20.53,11.88
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,28.81,20.37
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,60.48,31.31
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,110.3,62.21
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,164.74,105.11
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,222.67,154.41
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,279.6,205.0
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,339.52,257.66
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,397.3,307.63
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,456.33,357.03
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,512.99,402.3
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,568.32,444.75
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,620.58,483.75
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,671.68,520.58
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,717.71,552.67
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,761.74,580.73
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,800.82,605.62
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,837.28,628.55
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,868.79,648.43
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,897.21,666.24
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,920.7,679.58
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,940.76,690.73
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,954.99,699.51
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,965.56,706.14
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,971.87,710.23
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,974.42,712.12
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,969.19,709.25
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,960.24,704.25
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,945.77,695.87
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,927.77,685.38
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,902.83,670.46
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,874.76,653.56
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,840.75,632.65
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,804.16,609.9
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,761.47,583.1
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,717.03,554.72
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,669.63,524.36
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,617.27,488.08
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,557.76,444.66
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,499.09,400.14
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,432.22,347.31
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,368.59,294.73
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,293.87,231.78
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,229.16,174.86
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,147.33,102.87
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,73.49,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,27.0,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,7.37,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,11.42,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,19.36,10.93
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,29.22,20.48
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,65.16,32.53
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,116.89,65.0
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,170.63,107.66
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,229.51,158.21
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,287.44,209.39
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,348.08,261.93
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,408.03,312.06
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,467.15,359.43
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,522.92,402.95
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,578.36,444.35
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,629.96,481.28
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,680.17,515.75
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,726.56,545.93
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,770.87,572.21
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,810.27,594.73
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,846.92,615.14
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,878.39,634.05
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,906.69,650.94
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,929.98,664.41
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,949.75,675.85
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,963.62,685.11
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,973.77,692.32
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,977.82,696.0
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,978.08,697.58
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,973.2,695.05
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,964.59,690.42
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,949.55,683.05
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,930.99,673.58
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,905.91,660.24
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,877.69,644.88
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,843.69,624.47
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,807.13,602.26
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,764.11,574.65
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,719.29,545.59
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,672.28,515.32
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,620.32,479.52
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,560.6,438.0
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,501.73,395.23
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,434.63,344.43
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,370.78,293.48
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,296.71,232.1
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,232.55,176.38
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,150.6,105.34
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,77.05,1.94
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,28.29,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,8.36,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,13.09,0.0
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,21.39,12.94
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,29.13,20.57
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,66.76,33.99
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,119.68,68.76
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,172.48,111.28
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,230.4,161.36
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,287.55,212.09
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,347.52,264.34
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,404.97,313.53
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,463.35,361.7
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,519.74,406.59
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,574.75,448.77
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,583.64,454.02
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,576.13,446.37
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,667.03,515.08
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,765.07,584.04
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,803.82,607.11
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,839.95,628.93
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,871.67,648.81
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,900.33,666.65
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,923.45,679.64
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,943.16,690.5
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,957.17,699.08
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,967.54,705.53
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,967.14,706.39
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,963.0,705.16
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,957.3,702.07
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,948.05,696.86
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,860.67,640.75
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,761.8,573.42
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,821.29,620.16
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,863.8,650.21
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,829.59,628.83
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,793.0,606.61
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,712.79,554.45
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,633.5,500.48
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,621.29,494.97
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,600.67,481.91
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,543.02,438.7
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,484.31,393.46
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,417.73,340.19
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,354.76,287.69
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,280.1,224.3
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,213.33,165.73
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,116.36,84.08
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,28.1,1.79
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,12.78,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,16.41,2.06
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,31.86,22.21
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,47.75,37.34
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,73.95,55.16
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,103.03,78.29
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,133.08,102.98
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,164.69,129.16
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,202.09,159.52
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,242.24,191.76
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,294.9,232.68
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,355.62,279.43
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,447.12,350.67
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,560.81,437.58
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,610.2,473.16
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,658.32,507.35
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,702.76,538.86
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,745.36,566.73
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,783.26,591.08
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,818.78,613.67
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,849.5,632.94
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,877.27,650.25
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,900.63,664.49
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,920.78,676.76
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,867.81,641.96
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,797.65,591.51
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,882.16,652.3
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,951.45,694.74
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,946.92,691.23
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,938.79,686.75
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,924.35,679.43
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,906.51,670.05
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,883.68,657.69
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,857.79,643.33
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,824.53,622.79
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,788.87,600.56
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,747.44,575.18
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,704.25,548.15
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,658.54,518.41
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,607.91,482.92
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,550.13,441.08
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,493.14,398.03
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,426.82,345.68
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,366.14,295.43
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,293.68,233.55
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,228.45,175.94
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,123.3,88.74
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,32.05,6.43
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,9.83,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,16.91,4.38
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,31.68,22.09
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,46.29,35.91
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,77.5,54.57
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,112.02,80.89
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,147.78,110.31
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,185.31,141.82
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,228.8,177.42
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,276.41,216.09
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,354.85,276.85
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,458.56,357.87
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,468.81,367.11
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,454.59,355.96
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,551.67,431.7
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,663.89,516.02
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,648.63,500.49
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,612.11,470.01
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,620.11,475.34
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,627.13,479.19
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,626.86,477.73
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,623.75,474.25
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,679.21,516.26
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,741.98,562.12
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,655.38,498.29
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,563.12,430.01
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,455.59,351.34
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,354.41,274.75
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,307.9,240.1
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,269.78,211.03
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,274.48,215.18
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,279.18,219.16
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,270.7,212.93
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,262.19,206.75
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,194.51,153.57
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,128.03,100.28
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,174.16,138.84
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,221.07,177.42
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,137.12,109.36
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,57.02,42.82
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,50.24,37.4
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,43.46,31.81
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,36.2,25.65
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,28.95,19.41
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,22.19,13.52
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,15.43,7.55
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,9.64,2.33
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.97,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,10.81,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,20.59,8.38
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,36.64,26.67
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,53.97,42.98
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,82.2,61.22
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,113.44,86.03
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,145.17,112.09
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,179.1,140.34
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,230.57,180.92
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,294.9,232.96
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,329.01,262.2
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,357.48,285.64
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,397.42,317.5
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,437.68,348.84
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,489.56,389.28
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,546.93,433.19
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,502.09,396.78
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,444.23,349.96
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,431.71,339.53
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,420.04,329.32
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,312.62,246.53
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,199.74,157.33
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,239.7,189.41
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,280.14,221.04
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,281.19,221.7
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,282.19,222.53
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,288.66,227.25
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,295.14,231.97
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,289.53,227.75
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,283.85,223.57
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,171.5,134.98
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,61.94,45.89
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,45.95,32.88
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,29.97,19.63
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,38.19,26.61
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,46.41,33.6
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,84.18,65.51
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,123.43,98.56
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,73.49,56.96
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,25.1,15.95
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,21.72,13.16
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,18.33,10.31
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,15.43,7.82
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,12.53,5.29
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,109.76,88.25
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,185.6,146.75
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,120.9,89.39
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,57.22,23.09
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,21.88,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,12.29,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,19.8,9.13
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,26.77,18.25
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,39.19,24.41
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,82.84,44.75
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,135.21,81.69
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,156.36,113.88
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,146.51,118.15
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,122.06,98.33
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,93.56,74.59
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,264.26,212.89
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,485.6,387.79
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,541.21,432.44
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,596.44,476.6
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,648.54,516.61
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,699.65,554.72
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,651.52,514.15
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,572.84,449.91
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,716.19,563.71
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,867.07,671.49
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,898.37,690.72
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,926.46,709.09
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,949.4,722.64
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,968.8,733.88
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,982.35,742.63
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,992.15,749.08
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,996.06,752.51
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,996.16,753.61
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,990.4,752.36
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,980.9,748.77
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,964.96,739.57
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,945.51,728.08
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,920.4,712.17
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,892.15,694.12
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,857.8,672.25
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,820.94,648.41
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,777.82,620.47
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,732.88,590.75
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,685.33,557.46
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,632.82,518.81
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,574.28,473.66
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,516.41,427.57
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,450.19,372.61
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,386.87,318.12
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,315.17,255.47
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,248.4,195.31
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,168.27,124.36
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,98.14,47.13
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,36.13,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,12.29,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,19.33,9.64
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,31.15,22.31
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,48.54,32.68
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,86.94,54.66
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,131.32,87.54
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,176.36,124.85
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,225.53,167.28
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,267.19,206.58
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,301.59,237.99
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,345.45,274.53
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,388.83,309.5
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,439.15,348.69
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,493.18,389.71
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,591.72,464.94
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,704.53,547.75
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,711.8,549.16
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,706.79,542.47
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,748.2,570.78
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,788.75,597.33
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,858.66,644.28
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,929.28,689.33
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,951.92,701.31
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,971.07,711.76
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,931.35,685.86
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,883.97,654.65
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,888.28,659.58
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,889.8,662.0
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,938.44,695.69
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,979.6,723.27
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,885.03,662.42
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,779.28,590.83
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,774.38,591.92
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,768.91,591.27
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,734.14,568.08
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,697.4,543.53
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,678.06,533.08
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,653.44,518.25
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,589.11,470.86
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,527.18,424.46
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,522.18,422.76
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,508.05,412.38
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,441.55,359.29
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,378.31,307.05
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,304.46,244.8
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,237.81,186.43
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,158.13,117.1
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,89.03,46.31
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,32.57,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,13.27,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,21.13,11.56
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,29.41,20.64
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,47.27,28.6
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,89.37,50.48
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,139.87,86.98
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,191.62,130.4
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,247.94,179.69
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,303.92,229.58
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,364.35,282.26
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,419.84,329.5
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,476.0,375.62
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,530.09,418.28
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,584.25,459.35
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,632.0,494.37
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,677.33,526.47
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,721.94,558.49
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,764.96,587.7
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,803.38,612.43
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,839.67,635.51
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,870.39,655.19
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,894.71,670.6
