Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,918.44,685.7
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,939.17,698.84
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,952.56,707.28
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,962.56,713.71
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,972.95,721.42
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,979.75,726.93
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,973.96,723.58
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,964.6,718.2
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,950.12,710.42
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,932.21,700.47
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,907.27,686.42
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,879.35,670.36
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,846.01,649.92
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,810.07,627.47
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,771.7,603.61
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,726.9,574.74
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,671.23,536.34
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,615.84,495.75
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,558.93,453.37
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,500.92,408.65
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,432.92,353.63
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,368.75,299.85
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,295.74,238.13
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,229.77,180.4
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,155.88,115.72
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,91.24,50.43
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,33.21,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,14.25,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,22.79,13.38
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,30.98,22.17
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,51.69,30.86
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,95.53,54.48
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,147.59,92.76
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,188.73,135.61
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,213.48,164.08
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,258.54,202.6
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,306.23,242.77
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,352.42,280.89
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,400.86,319.93
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,489.97,390.52
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,597.74,473.96
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,648.82,511.58
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,698.45,547.49
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,742.93,578.23
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,785.41,606.12
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,823.26,629.88
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,858.53,651.63
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,888.46,670.09
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,915.35,686.43
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,938.1,699.5
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,957.53,710.43
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,969.84,718.14
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,978.57,723.72
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,984.94,727.96
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,987.63,729.99
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,982.16,726.93
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,973.06,721.76
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,958.11,713.79
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,939.63,703.6
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,915.57,690.26
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,888.43,674.85
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,854.62,654.28
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,818.21,631.72
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,775.58,605.59
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,731.16,577.63
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,684.77,546.54
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,633.36,510.29
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,574.91,466.83
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,517.09,422.25
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,449.14,367.82
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,386.79,315.74
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,314.81,253.92
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,249.48,195.81
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,167.2,124.33
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,97.51,56.77
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,35.56,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,9.77,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,19.62,11.0
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,24.33,16.21
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,48.71,25.26
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,94.83,49.96
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,148.11,89.69
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,202.64,136.32
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,261.33,188.42
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,320.79,241.33
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,379.93,292.78
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,437.14,341.34
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,494.83,388.49
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,549.37,432.34
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,603.36,474.35
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,653.12,511.04
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,701.31,545.38
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,746.49,575.65
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,789.56,604.09
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,826.8,627.1
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,861.1,647.91
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,891.43,666.32
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,918.65,682.56
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,940.41,694.79
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,958.72,704.84
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,971.59,712.81
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,980.82,718.64
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,983.38,721.33
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,982.24,721.87
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,975.67,718.17
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,965.5,712.35
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,948.8,702.46
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,928.79,690.57
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,904.08,676.91
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,876.39,661.24
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,839.42,638.02
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,800.46,613.31
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,762.37,590.03
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,717.93,561.83
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,664.76,525.79
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,611.56,487.72
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,439.38,355.55
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,279.82,227.92
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,237.59,194.55
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,196.97,160.89
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,155.41,125.53
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,115.77,91.01
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,74.86,55.41
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,36.75,20.4
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,15.1,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,11.9,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,24.1,15.05
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,30.31,21.61
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,54.7,30.49
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,99.31,55.95
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,151.73,95.58
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,178.85,131.79
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,176.82,140.91
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,258.7,200.41
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,382.52,296.35
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,399.86,314.3
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,392.35,309.98
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,489.08,386.66
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,607.94,478.0
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,658.26,514.53
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,707.16,549.72
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,706.04,546.04
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,687.9,530.08
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,719.59,553.69
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,749.73,575.44
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,839.05,641.41
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,926.03,699.47
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,948.13,713.5
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,966.82,726.19
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,832.6,633.33
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,674.45,513.85
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,705.63,539.56
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,735.63,562.53
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,710.47,544.39
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,684.1,525.86
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,601.71,465.95
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,529.02,411.93
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,427.78,336.69
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,337.22,267.19
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,430.04,343.45
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,508.24,406.03
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,647.43,519.4
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,747.57,597.62
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,595.5,482.87
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,446.36,365.53
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,439.33,362.62
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,417.57,346.34
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,357.02,296.62
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,301.06,249.45
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,243.16,199.32
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,189.72,151.75
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,126.02,95.96
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,66.44,41.46
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,25.1,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,11.7,0.0
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,23.79,15.17
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,29.13,20.84
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,57.85,30.6
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,108.51,61.1
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,163.83,104.22
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,219.94,153.45
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,280.67,208.46
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,339.86,263.17
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,402.84,320.01
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,461.36,371.29
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,520.39,421.24
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,575.96,467.45
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,630.86,511.67
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,682.32,551.2
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,732.22,588.09
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,718.87,574.56
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,685.87,545.75
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,679.36,538.9
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,662.48,523.87
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,568.82,450.57
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,466.08,368.77
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,734.55,584.13
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,994.62,767.8
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,661.66,526.85
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,279.36,221.02
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,487.26,388.68
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,692.11,543.17
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,854.79,670.73
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,992.33,768.63
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,881.75,690.8
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,760.73,600.86
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,431.1,351.02
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,104.83,82.21
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,495.74,412.49
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,833.88,666.98
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,790.16,633.08
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,744.76,601.47
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,692.06,564.29
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,638.73,524.95
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,578.9,478.92
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,522.15,433.82
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,455.87,379.09
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,392.52,324.95
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,319.32,261.49
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,252.88,202.0
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,175.77,133.72
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,110.99,72.18
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,40.52,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,13.35,0.43
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,27.35,18.44
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,32.91,24.27
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,62.71,34.9
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,109.06,63.1
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,162.91,104.98
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,219.51,153.36
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,279.51,206.04
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,337.59,257.55
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,397.81,309.34
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,458.21,359.4
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,517.9,406.91
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,573.21,449.23
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,627.98,489.37
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,679.37,526.2
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,729.44,560.47
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,775.21,590.23
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,818.81,618.17
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,857.54,641.39
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,893.51,662.54
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,780.13,583.79
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,631.62,473.31
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,618.34,465.55
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,603.14,454.62
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,588.94,444.33
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,573.61,433.2
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,545.52,413.54
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,508.34,387.36
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,773.65,589.59
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,1000.86,740.54
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,983.96,727.86
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,963.62,717.01
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,937.98,701.7
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,909.23,684.39
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,873.8,663.47
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,836.01,640.73
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,792.55,614.04
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,747.32,585.67
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,699.44,553.79
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,646.6,517.06
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,587.43,474.03
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,528.94,429.88
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,463.25,378.58
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,402.23,328.61
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,329.98,267.77
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,264.03,209.85
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,186.72,141.76
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,122.03,80.62
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,44.47,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,12.68,1.8
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,26.03,17.44
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,32.59,24.05
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,65.73,36.6
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,111.99,65.48
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,165.57,107.5
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,219.7,154.31
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,280.27,207.68
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,337.61,258.33
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,397.26,309.55
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,454.15,357.06
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,511.9,403.49
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,567.54,447.05
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,621.56,488.01
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,672.0,525.17
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,721.21,560.32
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,765.69,589.84
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,808.08,617.59
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,845.99,641.65
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,881.29,663.8
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,911.36,682.75
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,938.31,699.65
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,840.57,633.34
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,716.96,541.14
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,719.08,543.88
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,719.73,544.2
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,871.94,658.6
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,1003.86,745.01
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,997.47,739.45
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,987.46,733.72
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,858.05,649.7
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,711.79,544.05
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,822.45,632.3
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,898.73,685.83
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,864.07,663.35
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,826.95,640.37
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,783.53,613.15
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,742.79,587.42
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,691.63,553.02
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,639.77,516.76
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,581.12,473.35
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,523.2,428.91
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,457.02,375.72
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,395.78,324.42
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,324.54,263.97
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,259.58,206.66
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,182.91,139.12
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,119.0,79.85
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,43.5,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,13.85,3.72
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,28.61,19.84
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,35.02,26.3
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,70.28,39.85
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,117.21,79.26
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,148.84,112.14
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,186.12,143.17
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,225.97,176.49
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,267.57,211.11
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,310.32,245.86
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,363.68,287.86
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,422.71,333.44
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,514.64,405.24
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,626.48,490.24
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,677.85,527.02
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,728.15,562.27
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,772.56,591.38
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,814.84,618.74
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,853.77,643.28
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,890.14,665.93
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,920.43,684.77
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,947.57,701.57
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,969.49,714.74
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,987.95,725.79
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,1001.07,734.9
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,1010.52,741.87
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,1014.53,745.55
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,1014.75,747.02
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,873.47,655.71
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,712.96,539.23
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,854.44,649.19
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,963.85,722.78
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,938.87,707.98
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,910.74,692.74
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,876.69,672.04
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,840.05,649.36
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,797.18,622.58
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,752.41,594.03
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,702.01,561.24
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,654.62,529.8
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,596.6,486.42
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,539.01,441.94
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,473.7,389.19
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,411.01,336.6
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,340.13,276.32
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,277.14,220.39
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,199.36,151.63
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,133.88,90.78
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,49.38,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,13.22,4.09
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,27.31,18.78
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,32.44,23.98
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,71.18,38.36
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,119.03,69.58
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,173.51,113.12
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,230.3,162.54
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,289.14,214.63
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,346.63,265.53
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,406.08,316.64
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,463.29,364.39
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,522.55,411.89
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,576.78,454.74
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,630.44,495.82
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,680.85,532.35
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,729.89,566.02
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,774.41,594.75
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,816.77,621.53
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,854.56,644.51
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,889.66,665.46
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,919.35,682.95
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,945.87,698.28
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,967.68,710.31
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,986.05,720.19
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,998.56,727.8
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,1007.41,733.3
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,1010.98,734.3
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,1010.8,733.16
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,1004.7,729.84
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,994.94,724.45
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,979.65,715.72
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,960.9,704.95
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,935.59,691.32
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,907.17,675.7
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,873.18,656.02
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,836.59,634.38
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,794.12,608.7
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,749.83,581.35
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,698.96,548.39
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,651.09,516.8
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,593.38,475.7
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,536.14,433.26
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,471.13,382.85
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,408.69,332.18
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,338.5,273.45
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,276.05,218.69
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,199.48,151.46
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,134.81,92.08
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,56.56,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,9.83,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,18.57,8.88
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,28.9,20.3
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,35.74,27.04
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,76.64,43.58
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,123.35,74.75
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,176.91,117.49
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,230.98,164.31
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,288.12,214.02
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,344.79,262.54
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,405.57,312.55
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,460.69,356.1
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,515.6,397.47
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,569.03,436.77
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,622.31,474.45
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,670.83,507.88
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,717.9,539.26
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,761.42,567.42
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,803.14,593.19
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,840.53,616.81
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,875.62,639.0
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,901.39,655.44
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,927.23,672.12
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,890.85,649.23
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,837.67,610.71
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,844.6,616.07
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,849.34,619.18
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,931.29,677.26
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,997.77,718.02
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,991.37,715.92
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,981.47,712.84
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,962.46,702.74
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,940.36,690.75
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,915.26,677.14
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,892.61,665.12
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,853.89,641.09
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,813.39,615.83
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,769.75,589.2
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,724.64,561.06
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,637.71,500.26
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,553.41,438.59
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,503.87,402.82
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,454.32,365.48
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,389.08,314.63
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,331.75,268.36
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,269.86,217.24
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,213.01,168.62
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,147.89,112.7
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,92.8,64.35
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,40.73,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,10.81,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,20.49,10.95
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,32.42,23.43
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,38.89,29.82
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,81.11,46.77
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,128.06,78.63
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,181.88,121.74
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,235.59,168.09
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,293.65,218.65
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,352.1,268.95
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,410.6,317.76
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,467.18,363.76
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,524.51,408.59
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,578.55,449.37
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,632.26,488.43
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,681.63,523.75
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,728.92,556.69
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,772.87,585.25
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,814.86,612.09
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,851.37,633.84
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,885.15,653.61
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,858.61,635.09
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,814.72,601.01
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,899.6,662.15
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,977.21,710.12
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,923.93,674.93
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,854.39,625.33
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,934.38,684.85
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,999.14,726.28
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,992.33,723.89
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,982.11,720.51
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,971.76,715.83
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,952.27,705.28
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,926.66,691.2
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,898.17,675.22
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,865.73,656.08
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,830.48,634.81
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,786.62,607.74
