Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,741.15,579.11
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,693.86,548.12
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,645.08,514.67
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,586.43,472.03
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,528.49,428.43
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,467.53,381.2
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,406.91,332.04
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,336.05,272.51
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,271.07,215.78
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,194.19,148.64
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,129.37,90.52
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,55.9,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,15.73,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,21.61,12.18
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,30.14,21.25
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,38.12,28.87
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,82.32,45.27
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,130.28,78.17
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,185.09,122.71
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,243.13,173.25
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,303.06,225.95
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,361.78,277.37
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,422.69,329.11
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,481.5,377.6
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,542.5,425.95
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,597.3,468.89
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,651.56,510.11
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,702.39,547.14
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,751.78,581.2
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,797.17,611.28
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,840.43,639.56
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,878.55,664.77
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,913.91,688.07
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,944.54,707.45
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,972.02,724.74
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,993.88,737.03
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,1012.27,747.12
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,1024.65,754.82
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,1033.35,760.37
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,1037.76,763.33
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,1038.41,764.09
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,1032.07,760.56
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,1022.02,754.86
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,1005.47,745.13
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,985.44,733.3
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,959.81,719.2
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,931.06,703.02
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,895.26,681.42
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,857.04,657.95
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,812.99,631.25
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,771.55,605.86
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,717.44,569.6
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,662.91,531.91
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,602.92,487.93
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,543.67,442.95
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,477.16,390.42
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,412.19,337.19
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,339.35,275.99
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,272.77,217.92
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,193.85,149.04
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,127.56,90.23
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,55.11,6.42
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,6.88,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,13.76,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,18.77,10.27
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,26.21,17.99
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,38.82,29.76
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,86.11,45.29
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,136.57,80.38
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,192.99,126.52
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,250.05,176.49
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,310.31,229.27
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,369.55,280.57
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,432.41,332.98
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,490.42,379.61
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,548.84,424.72
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,604.01,466.03
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,658.44,505.27
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,709.24,541.28
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,758.42,573.63
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,802.89,600.93
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,845.07,626.3
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,882.74,649.28
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,917.56,670.28
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,947.12,688.14
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,973.41,703.95
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,994.88,716.47
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,1012.81,726.89
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,1025.25,734.33
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,1033.96,739.66
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,1036.54,742.44
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,1035.32,743.09
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,1028.8,739.58
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,1018.56,733.95
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,1002.81,723.66
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,983.53,711.35
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,958.07,696.95
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,929.45,680.58
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,894.87,659.96
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,857.7,637.53
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,814.66,612.13
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,769.7,585.0
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,718.42,551.88
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,670.1,520.24
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,611.63,479.08
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,553.56,436.52
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,488.93,387.75
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,426.64,338.66
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,355.68,281.26
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,292.1,227.28
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,215.49,161.86
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,150.07,104.18
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,64.57,14.23
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,7.86,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,12.46,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,21.33,12.35
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,29.55,20.57
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,41.85,24.94
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,88.72,46.82
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,138.78,81.72
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,197.11,128.92
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,253.65,177.74
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,313.54,229.55
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,371.85,279.44
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,431.92,329.16
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,489.47,374.61
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,548.56,419.18
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,603.03,459.05
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,656.82,496.82
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,706.35,530.13
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,754.12,559.98
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,797.94,585.58
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,839.56,609.21
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,826.02,596.89
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,795.16,570.1
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,880.22,627.65
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,962.42,675.89
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,982.48,684.1
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,999.07,691.13
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,1010.13,697.44
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,1017.59,701.81
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,940.28,655.46
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,847.86,594.52
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,810.37,571.75
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,771.36,546.94
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,778.84,554.29
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,783.03,558.94
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,729.53,523.63
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,669.24,484.18
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,687.11,499.99
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,690.68,505.44
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,649.61,478.72
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,607.73,451.53
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,564.14,421.89
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,519.94,391.23
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,484.06,368.86
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,445.08,342.93
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,386.07,300.21
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,330.82,258.52
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,271.59,211.93
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,216.66,166.84
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,155.56,115.96
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,102.47,70.86
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,46.16,12.69
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,7.37,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,14.48,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,30.52,20.42
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,46.81,36.02
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,67.0,50.23
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,96.93,71.62
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,128.81,96.35
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,163.65,124.62
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,202.82,156.33
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,249.33,194.41
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,306.74,239.73
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,381.09,299.16
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,390.08,307.61
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,381.49,300.32
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,449.74,353.13
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,527.68,411.64
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,573.0,443.94
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,619.99,477.07
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,644.02,492.74
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,664.66,505.91
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,700.28,529.74
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,735.67,552.84
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,764.04,570.92
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,791.16,587.98
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,806.47,598.49
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,820.25,608.14
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,798.6,591.28
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,768.48,569.23
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,751.16,558.1
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,732.31,545.66
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,732.56,547.04
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,731.16,547.13
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,667.46,502.14
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,595.46,451.29
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,514.44,394.03
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,426.19,329.77
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,372.29,290.29
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,319.22,250.37
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,350.09,276.45
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,386.05,305.47
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,357.27,284.09
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,327.97,262.45
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,239.75,192.97
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,158.4,127.2
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,134.31,107.89
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,110.77,88.49
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,88.22,69.73
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,65.82,50.69
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,46.01,33.42
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,26.07,15.88
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,13.03,1.13
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,12.54,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,31.12,21.28
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,47.64,37.01
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,67.6,52.05
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,91.45,71.13
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,116.77,91.59
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,143.83,113.56
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,162.74,129.44
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,180.05,143.57
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,180.14,143.59
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,179.22,142.57
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,143.51,113.23
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,106.32,82.67
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,197.69,156.19
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,290.82,227.82
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,354.72,275.67
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,421.88,325.11
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,425.92,326.68
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,428.69,327.93
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,326.83,252.19
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,219.47,170.25
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,257.39,200.09
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,295.72,228.96
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,298.37,230.65
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,300.99,232.62
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,319.54,246.57
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,338.18,260.43
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,335.71,258.8
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,340.73,262.97
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,384.81,296.41
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,429.18,329.32
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,301.4,233.92
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,170.9,133.15
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,163.07,127.63
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,155.28,121.61
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,83.62,63.82
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,13.53,5.75
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,12.08,4.6
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,10.62,3.41
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,43.97,31.81
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,77.37,60.04
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,78.34,61.11
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,79.5,62.44
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,67.67,52.6
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,56.05,42.81
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,44.91,33.35
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,33.79,23.7
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,23.64,14.69
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,13.5,5.65
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,13.02,5.76
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,21.22,13.56
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,31.37,21.67
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,41.53,30.54
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,52.17,39.64
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,62.82,48.55
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,39.11,28.05
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,15.44,7.64
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,90.75,71.31
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,164.65,131.41
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,226.97,180.51
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,294.01,232.32
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,291.55,229.38
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,287.15,225.33
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,368.23,287.14
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,455.55,350.98
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,422.39,324.55
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,386.84,297.19
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,439.61,336.59
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,494.12,375.77
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,509.32,385.87
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,524.37,396.26
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,502.14,379.64
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,478.76,362.52
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,456.79,346.71
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,434.19,330.34
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,494.68,375.6
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,563.61,425.04
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,512.57,387.87
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,469.38,357.1
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,482.22,367.89
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,494.34,377.59
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,482.64,370.58
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,479.11,369.66
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,475.1,368.66
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,469.45,366.43
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,369.23,290.91
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,281.08,222.94
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,273.65,218.74
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,265.29,213.15
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,186.79,150.62
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,108.1,86.14
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,92.68,73.71
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,77.26,60.86
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,61.83,47.84
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,46.38,34.53
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,33.31,22.98
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,20.26,11.34
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,10.12,0.74
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,3.44,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,6.75,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,16.88,9.2
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,27.02,18.79
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,39.11,28.35
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,51.21,38.86
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,64.17,49.99
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,77.0,60.81
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,50.24,37.74
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,23.17,14.39
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,58.97,44.95
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,94.7,74.8
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,80.79,62.85
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,66.75,50.93
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,78.39,60.54
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,90.04,70.04
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,89.58,69.34
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,89.11,68.69
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,73.12,55.4
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,57.13,42.12
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,94.01,72.48
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,131.0,102.44
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,119.86,93.24
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,108.69,84.15
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,125.27,97.65
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,141.93,111.1
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,118.53,92.1
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,95.11,73.06
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,90.22,69.15
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,85.32,65.19
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,78.98,60.03
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,72.66,54.89
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,98.48,76.22
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,124.56,97.63
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,133.45,105.2
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,142.39,112.9
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,119.61,94.4
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,96.92,75.88
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,85.17,66.32
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,73.52,56.77
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,68.66,52.88
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,63.81,48.97
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,44.92,33.11
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,26.06,17.02
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,22.2,13.73
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,18.33,10.4
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,14.46,7.05
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,10.6,3.65
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,7.71,1.04
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,4.82,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,2.41,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,12.29,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,20.92,8.87
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,32.26,22.86
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,44.36,34.43
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,62.67,45.08
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,76.39,60.44
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,95.23,76.4
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,114.23,92.16
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,123.89,99.85
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,133.42,107.36
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,185.83,149.49
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,243.31,194.87
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,369.8,294.25
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,536.08,421.48
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,530.2,413.68
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,502.76,389.81
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,537.7,414.73
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,572.16,438.07
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,577.84,440.36
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,577.18,438.32
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,397.91,307.39
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,204.01,158.2
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,174.41,135.74
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,144.58,112.06
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,238.98,186.27
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,334.77,258.44
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,293.76,227.25
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,252.51,196.35
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,313.09,243.2
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,382.82,295.35
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,376.38,290.3
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,369.75,285.75
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,513.63,396.48
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,654.61,498.95
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,633.2,482.9
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,610.9,468.09
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,531.1,410.61
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,462.53,360.38
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,444.5,348.95
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,425.05,335.82
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,392.61,312.3
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,359.69,288.1
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,324.18,261.55
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,288.86,234.54
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,364.2,297.0
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,405.05,327.85
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,337.52,271.25
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,275.38,218.14
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,205.13,157.59
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,144.4,104.38
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,65.95,35.13
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,12.78,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,20.26,9.43
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,31.3,22.14
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,41.79,32.26
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,59.51,41.72
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,68.61,54.01
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,85.13,68.15
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,101.76,82.11
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,160.15,128.67
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,225.87,180.94
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,250.0,200.79
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,273.88,220.01
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,204.81,164.24
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,128.33,101.41
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,151.19,120.03
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,174.31,138.43
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,158.32,125.14
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,142.04,111.77
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,179.49,141.94
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,217.42,171.93
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,255.52,201.68
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,294.05,231.43
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,240.86,189.69
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,187.27,147.42
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,152.5,119.59
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,117.55,91.27
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,230.9,182.56
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,346.15,271.86
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,277.2,218.13
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,208.32,164.29
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,191.56,151.23
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,174.77,137.91
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,207.11,163.74
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,239.73,189.39
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,229.81,181.69
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,219.9,174.16
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,218.44,173.45
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,216.99,172.75
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,202.23,161.6
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,187.59,150.48
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,237.48,192.57
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,279.9,227.96
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,293.05,240.51
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,294.37,243.25
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,254.57,210.58
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,216.4,178.8
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,176.54,145.19
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,138.26,112.18
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,99.16,78.04
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,62.53,45.95
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,31.12,16.25
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,5.9,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,14.25,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,24.11,13.17
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,35.68,26.11
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,48.05,37.96
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,72.58,46.26
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,116.62,72.56
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,158.73,105.94
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,203.11,144.36
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,261.61,193.35
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,329.24,250.05
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,387.83,300.46
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,445.97,349.24
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,501.57,393.96
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,557.86,437.59
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,610.54,477.43
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,662.76,515.57
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,713.48,551.27
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,763.43,583.83
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,805.95,611.31
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,846.32,637.11
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,818.33,615.05
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,771.49,576.37
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,642.21,483.27
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,495.97,374.75
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,572.89,432.97
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,646.38,485.62
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,744.67,556.86
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,843.81,626.29
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,763.02,567.47
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,678.86,507.28
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,573.99,433.91
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,460.48,351.67
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,736.77,564.81
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,967.66,722.0
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,942.06,704.29
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,913.58,688.28
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,882.81,670.21
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,844.66,646.91
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,711.98,556.29
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,584.76,462.21
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,539.55,430.65
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,494.08,397.37
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,486.5,394.76
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,473.08,386.32
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,446.41,364.93
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,415.0,338.49
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,346.17,281.56
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,282.71,227.22
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,208.43,162.82
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,144.74,107.07
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,78.18,46.95
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,17.57,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
