Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,13.76,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,21.72,11.94
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,30.94,22.07
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,39.11,30.04
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,70.77,41.13
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,119.47,71.57
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,170.37,111.71
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,226.96,160.49
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,283.02,210.74
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,341.96,263.11
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,386.16,303.31
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,427.84,339.96
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,499.24,397.87
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,572.78,455.56
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,625.64,496.78
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,677.9,536.54
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,727.68,572.64
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,776.59,605.44
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,819.1,633.9
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,859.4,660.59
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,893.62,683.49
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,924.82,704.32
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,952.44,722.11
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,976.99,737.86
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,991.72,745.75
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,1002.69,751.33
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,1013.24,758.85
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,1020.42,764.28
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,1028.25,770.99
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,1032.42,775.38
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,1025.69,772.85
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,1015.46,768.23
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,995.62,756.5
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,972.78,742.85
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,946.82,726.51
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,923.45,711.99
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,886.44,687.93
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,847.45,662.43
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,803.1,634.01
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,757.26,604.05
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,708.81,570.56
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,659.11,535.01
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,602.96,493.03
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,545.43,448.78
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,481.88,397.77
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,420.67,346.99
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,351.5,288.45
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,287.72,232.66
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,213.41,167.62
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,149.26,110.97
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,81.78,50.58
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,19.66,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,13.76,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,21.9,12.64
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,29.69,21.17
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,36.97,28.26
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,70.63,39.12
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,120.0,70.13
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,172.2,111.77
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,232.05,163.59
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,289.32,215.15
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,349.3,268.62
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,407.51,319.51
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,467.19,369.97
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,524.56,416.91
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,581.9,462.12
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,636.97,503.7
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,690.04,542.34
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,740.16,577.44
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,788.97,608.61
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,831.73,636.1
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,872.21,661.67
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,909.3,684.11
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,943.68,704.53
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,972.09,723.02
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,997.31,739.52
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,1018.11,753.25
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,1035.5,764.91
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,1047.1,772.16
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,1055.06,777.25
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,1057.7,779.97
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,1056.6,780.48
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,1049.02,776.97
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,1037.79,771.27
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,1021.77,761.15
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,1002.22,748.81
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,975.83,734.09
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,946.37,717.3
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,910.86,695.0
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,872.81,670.86
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,829.08,642.02
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,783.52,611.65
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,732.22,576.8
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,683.93,543.66
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,625.94,502.29
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,568.3,459.11
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,503.89,409.14
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,441.65,359.01
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,373.08,301.8
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,310.94,247.82
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,239.16,185.14
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,176.26,129.01
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,103.12,63.95
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,35.58,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,13.76,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,21.63,12.65
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,28.49,20.01
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,34.91,26.24
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,72.22,38.79
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,122.49,70.59
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,177.45,113.92
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,234.49,162.09
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,291.04,210.7
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,350.45,260.68
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,408.64,309.31
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,468.17,357.36
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,527.22,403.83
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,584.45,447.56
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,637.9,486.08
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,690.51,522.64
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,740.22,556.25
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,788.52,586.7
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,831.92,612.59
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,873.02,636.62
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,908.8,657.94
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,941.67,677.35
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,969.98,694.07
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,995.09,708.84
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,1015.42,721.86
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,1032.31,732.93
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,1043.32,739.41
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,1050.69,743.86
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,1054.16,745.9
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,1053.91,745.84
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,1045.77,742.81
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,1034.0,737.77
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,1016.85,729.24
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,996.32,718.67
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,970.54,703.79
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,941.71,687.02
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,906.52,666.1
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,868.86,643.47
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,825.84,618.22
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,780.99,591.32
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,731.09,559.34
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,683.97,528.75
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,626.16,489.44
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,568.64,448.2
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,506.18,401.56
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,445.55,354.37
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,377.08,299.43
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,314.86,247.18
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,242.94,185.91
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,179.91,130.77
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,92.64,58.5
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,17.69,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,11.04,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,22.34,13.28
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,28.7,19.95
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,34.65,25.66
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,74.35,39.58
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,123.99,71.55
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,176.05,112.61
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,235.41,162.66
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,291.37,211.28
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,349.93,261.34
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,407.23,309.19
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,465.95,356.46
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,522.29,399.49
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,578.66,440.68
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,632.56,479.33
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,684.44,515.26
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,733.87,548.01
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,782.02,577.45
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,824.51,602.65
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,864.79,626.07
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,901.26,646.76
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,935.08,665.58
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,963.48,682.2
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,988.76,696.92
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,1009.25,707.42
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,1026.37,715.95
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,1037.7,722.49
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,1045.43,727.07
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,1048.45,730.21
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,1047.81,731.34
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,1040.64,727.56
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,1029.87,721.83
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,1013.95,714.24
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,994.57,704.59
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,968.78,691.32
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,939.95,676.13
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,906.7,657.7
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,870.79,637.33
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,828.93,612.37
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,785.16,585.86
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,735.5,555.62
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,688.45,526.55
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,631.73,488.2
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,575.14,447.75
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,512.61,401.82
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,451.79,355.22
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,384.22,302.55
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,320.84,250.55
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,250.41,190.88
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,186.91,135.5
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,114.24,72.1
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,45.72,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,11.34,0.0
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,23.05,13.96
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,29.37,20.43
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,35.28,26.05
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,77.61,40.45
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,131.09,75.44
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,183.68,116.87
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,240.96,165.06
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,298.0,214.16
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,357.69,264.6
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,416.12,313.07
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,477.79,362.29
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,534.54,406.26
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,591.27,448.68
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,644.64,486.71
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,697.11,522.77
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,746.47,554.39
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,794.38,583.11
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,836.97,609.29
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,877.21,633.72
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,912.72,653.69
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,945.39,671.71
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,974.21,688.54
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,999.83,703.41
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,1019.23,713.19
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,1035.14,720.96
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,1046.04,727.25
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,1053.29,731.53
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,1054.1,732.17
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,1051.25,730.84
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,1043.08,726.52
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,1031.32,720.24
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,1012.99,711.29
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,991.42,700.44
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,965.47,687.14
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,936.55,671.95
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,898.99,650.87
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,859.45,628.28
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,821.29,605.42
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,776.6,577.9
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,692.95,523.37
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,615.76,470.79
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,507.8,393.24
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,415.77,324.81
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,357.21,281.4
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,308.37,243.68
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,257.95,204.32
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,209.87,165.21
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,158.64,122.36
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,112.03,82.54
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,62.3,40.47
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,14.59,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,12.56,0.0
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,25.69,16.35
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,32.78,23.48
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,40.88,31.06
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,80.75,43.78
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,129.72,75.5
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,181.59,116.6
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,240.56,166.01
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,296.6,214.03
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,355.7,263.76
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,412.71,310.7
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,471.0,356.9
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,528.61,400.03
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,583.92,439.67
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,636.81,477.53
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,688.88,513.68
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,735.16,544.27
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,778.99,571.42
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,820.88,598.11
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,860.65,623.26
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,894.74,643.46
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,925.93,661.76
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,914.27,655.75
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,887.19,636.53
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,866.94,622.97
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,842.64,606.52
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,856.49,616.02
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,868.52,623.9
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,954.42,685.56
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,1024.76,728.6
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,908.75,655.86
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,774.34,563.93
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,721.1,530.69
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,668.22,495.79
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,663.1,495.49
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,655.66,493.09
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,561.37,426.02
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,479.4,366.6
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,430.99,332.55
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,375.75,292.52
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,463.27,364.02
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,528.17,415.66
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,473.99,375.33
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,421.08,336.08
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,371.56,298.21
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,318.38,256.38
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,317.22,254.58
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,300.97,237.97
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,234.92,181.15
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,175.81,129.27
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,105.65,69.42
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,43.86,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,16.09,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,12.39,0.16
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,25.41,16.42
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,32.05,23.09
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,41.87,32.24
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,83.52,44.97
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,134.17,78.56
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,189.29,123.01
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,246.2,171.49
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,302.75,220.14
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,362.23,270.14
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,419.9,317.89
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,480.78,366.23
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,536.58,409.55
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,592.2,451.23
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,644.91,489.77
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,696.67,526.47
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,745.02,558.44
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,791.71,587.79
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,834.2,614.25
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,874.37,638.95
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,908.03,659.01
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,938.48,677.01
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,966.54,693.72
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,991.5,708.49
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,1009.13,719.89
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,1023.27,729.35
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,1033.76,735.61
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,1040.74,739.87
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,1043.09,742.59
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,1041.86,743.3
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,1033.74,738.83
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,1022.13,732.42
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,1004.73,722.54
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,984.09,710.77
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,957.96,696.91
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,928.95,681.18
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,893.43,660.73
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,855.69,638.58
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,817.19,615.26
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,772.19,587.22
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,721.01,554.11
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,669.21,519.97
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,612.1,479.89
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,557.37,440.1
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,494.54,393.25
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,433.97,346.31
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,366.8,292.64
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,304.34,240.65
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,234.79,181.27
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,173.69,128.05
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,92.29,61.69
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,22.41,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,16.5,3.82
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,32.06,22.36
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,47.41,36.86
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,64.99,48.64
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,98.94,69.63
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,136.98,97.24
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,174.78,127.02
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,213.87,159.12
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,263.34,198.57
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,321.27,244.94
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,372.38,286.8
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,427.0,330.58
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,451.45,350.05
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,463.75,358.9
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,455.77,352.23
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,438.38,337.86
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,476.06,365.2
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,514.84,392.46
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,554.73,420.74
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,595.82,449.5
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,594.14,447.16
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,590.16,443.6
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,655.54,491.08
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,727.9,541.58
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,740.71,548.83
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,752.56,556.17
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,787.93,581.21
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,828.1,608.8
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,936.21,688.36
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,1028.46,746.98
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,1021.33,741.62
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,1010.76,735.71
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,895.12,662.96
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,770.32,575.33
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,649.14,490.59
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,531.57,405.03
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,597.3,458.11
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,646.73,497.32
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,527.2,409.48
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,407.58,319.73
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,377.88,298.9
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,347.84,276.82
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,358.99,288.49
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,369.22,298.42
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,325.58,263.91
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,282.79,229.53
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,310.15,250.7
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,315.07,250.03
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,245.86,190.0
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,184.77,136.21
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,97.73,65.68
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,25.91,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.96,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.93,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.89,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.85,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.82,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,5.79,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,6.75,0.19
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,41.05,29.64
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,75.44,58.64
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,74.96,57.98
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,74.49,57.38
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,80.8,62.47
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,87.12,67.53
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,74.05,56.5
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,60.98,45.52
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,84.26,64.61
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,107.5,83.37
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,96.41,74.14
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,85.28,64.97
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,68.8,51.29
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,52.32,37.64
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,328.44,260.94
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,608.48,470.66
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,442.43,344.98
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,273.52,214.37
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,366.38,287.77
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,456.24,356.55
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,356.92,280.55
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,252.04,199.05
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,170.29,134.23
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,89.24,68.34
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,148.57,117.2
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,208.53,165.74
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,296.06,235.89
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,379.34,301.13
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,642.8,514.49
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,856.31,671.94
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,708.06,563.07
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,560.41,449.0
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,528.19,426.97
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,493.9,402.01
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,542.52,444.56
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,566.21,465.91
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,505.92,417.18
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,448.86,369.99
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,381.65,313.29
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,318.95,258.57
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,247.25,195.19
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,184.39,138.81
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,99.54,68.8
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,28.23,2.89
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,14.19,4.44
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,29.45,20.42
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,35.88,26.87
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,51.4,32.78
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,93.94,53.95
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,143.4,89.38
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,194.27,131.89
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,249.77,180.7
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,287.14,220.46
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,305.89,241.47
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,336.39,267.4
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,361.35,287.4
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,461.06,366.3
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,591.79,467.28
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,551.02,432.85
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,480.86,375.04
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,557.35,433.52
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,643.09,496.1
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,702.82,538.39
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,764.89,581.78
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,753.1,570.18
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,732.82,553.43
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,617.01,468.27
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,483.52,368.03
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,461.92,352.92
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,439.51,336.27
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,638.45,486.81
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,833.77,624.55
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,637.89,482.93
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,430.35,328.74
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,377.8,291.24
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,317.59,246.18
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,450.08,349.08
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,582.9,447.36
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,773.74,595.58
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,924.32,702.8
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,793.39,613.32
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,652.99,509.65
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,725.23,570.94
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,766.81,604.48
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,617.73,494.37
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,473.01,381.73
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,524.27,427.06
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,552.52,451.86
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,490.05,401.77
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,429.96,352.7
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,363.8,297.62
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,302.35,244.67
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,231.93,183.43
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,170.55,129.27
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,104.5,72.51
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,48.05,11.55
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,17.73,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
