Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,13.27,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,20.84,11.64
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,26.96,18.38
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,32.68,23.93
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,43.41,26.6
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,86.24,45.92
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,135.69,80.64
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,187.09,122.32
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,239.3,167.64
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,294.84,216.24
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,349.97,264.09
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,407.1,312.22
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,465.2,359.48
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,521.19,403.49
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,575.09,444.39
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,628.92,483.76
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,679.65,519.55
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,729.35,552.55
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,610.61,462.86
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,456.95,343.67
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,558.35,419.56
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,667.48,496.17
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,659.81,487.68
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,646.46,476.62
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,717.37,527.97
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,788.28,577.64
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,757.27,554.32
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,718.11,526.51
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,895.79,657.05
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,1056.3,759.17
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,880.73,643.79
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,680.72,500.49
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,680.76,503.38
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,679.72,503.55
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,854.63,634.48
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,995.13,728.2
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,970.04,712.54
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,942.17,697.21
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,908.56,677.47
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,872.69,656.03
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,832.05,631.63
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,793.91,608.61
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,745.96,577.71
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,697.03,545.56
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,643.17,509.14
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,589.47,470.41
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,530.39,426.23
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,474.37,382.79
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,412.15,332.76
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,353.28,283.74
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,287.42,227.76
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,228.02,175.9
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,163.33,120.08
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,109.15,73.58
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,46.46,17.17
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,12.52,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,24.84,15.11
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,33.72,24.38
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,42.58,32.81
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,55.01,36.71
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,95.81,56.67
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,139.34,86.8
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,188.85,126.71
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,226.28,168.17
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,242.64,189.33
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,308.86,238.4
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,407.02,314.58
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,461.04,358.45
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,515.98,401.67
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,532.41,413.36
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,531.93,410.85
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,618.89,477.99
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,722.47,554.4
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,769.86,583.84
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,816.47,612.85
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,856.53,636.99
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,894.36,659.4
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,852.75,629.9
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,792.16,581.69
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,900.17,662.44
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,1007.62,730.52
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,1025.82,741.2
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,1040.74,751.16
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,1050.34,757.9
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,1056.52,762.69
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,1059.67,766.6
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,1059.32,768.39
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,1052.58,766.89
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,1042.41,763.34
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,1026.39,754.69
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,1007.12,744.01
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,983.31,731.09
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,956.55,716.21
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,924.14,696.16
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,889.2,674.33
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,849.01,649.96
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,806.93,623.93
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,759.98,593.33
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,711.88,561.36
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,661.86,527.96
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,608.24,489.16
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,548.25,443.81
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,489.84,398.09
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,427.47,347.42
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,369.25,298.31
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,302.77,241.22
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,242.56,187.97
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,176.7,130.3
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,121.15,81.81
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,52.0,21.31
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,12.49,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,24.78,15.22
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,33.66,24.42
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,42.4,32.81
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,55.34,36.48
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,95.72,56.38
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,139.61,87.13
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,189.02,127.01
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,205.81,154.17
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,198.87,157.93
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,261.75,205.29
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,338.59,263.37
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,357.4,278.53
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,371.14,288.97
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,478.83,372.56
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,621.19,478.83
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,669.74,512.0
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,717.38,544.36
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,764.66,574.71
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,811.24,604.11
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,850.5,628.3
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,887.53,650.87
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,920.41,670.58
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,950.61,688.52
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,976.59,705.05
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,999.59,719.79
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,1017.61,731.5
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,1032.39,741.34
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,1041.87,747.08
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,1048.0,750.9
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,1050.24,752.92
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,1049.07,752.89
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,1041.97,750.4
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,1031.5,745.95
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,1016.59,738.24
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,998.39,728.49
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,973.88,713.96
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,946.49,697.62
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,915.75,679.71
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,882.41,659.92
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,842.07,635.81
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,799.86,610.1
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,752.93,579.54
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,705.06,547.86
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,655.73,515.16
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,602.8,477.13
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,542.62,432.25
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,484.18,387.23
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,422.14,338.3
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,364.35,290.87
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,299.37,235.98
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,240.35,184.56
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,175.3,128.39
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,120.42,81.12
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,52.2,22.88
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,10.96,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,22.38,13.42
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,28.41,19.81
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,34.07,25.23
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,48.5,28.72
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,92.25,49.82
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,141.56,84.37
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,193.27,125.76
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,246.27,171.05
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,302.51,219.17
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,358.2,266.32
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,418.97,315.91
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,474.67,360.8
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,530.98,404.63
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,585.81,445.07
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,640.5,483.89
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,691.06,518.88
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,740.52,550.84
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,786.54,578.84
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,830.71,605.15
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,871.06,629.77
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,909.1,652.7
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,942.89,672.45
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,973.91,690.39
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,1000.14,705.7
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,1023.27,719.15
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,1041.27,730.6
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,1055.94,740.18
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,1065.69,746.93
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,1071.97,751.76
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,1073.24,752.26
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,1070.97,750.77
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,1063.2,748.04
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,1051.96,743.35
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,1035.42,735.0
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,1015.64,724.71
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,990.79,710.43
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,963.03,694.34
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,929.73,675.43
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,893.98,654.74
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,853.36,631.16
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,810.88,606.0
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,763.38,575.85
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,714.73,544.44
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,664.67,513.43
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,611.03,477.14
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,553.13,435.02
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,496.29,392.11
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,433.79,343.45
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,374.16,295.17
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,310.01,241.34
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,250.38,189.75
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,185.26,134.06
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,129.88,86.55
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,67.81,32.06
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,18.58,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,12.01,0.0
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,24.19,14.91
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,31.54,22.4
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,38.4,28.87
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,53.34,32.57
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,95.48,53.36
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,141.13,85.23
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,192.23,126.19
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,246.59,172.56
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,301.33,219.57
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,355.17,264.94
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,411.04,310.46
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,465.5,353.96
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,520.76,396.44
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,576.12,436.57
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,629.21,473.53
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,678.78,507.59
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,727.37,539.36
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,773.09,567.85
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,817.43,595.06
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,856.74,618.69
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,893.81,640.72
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,926.84,660.03
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,957.14,677.56
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,982.66,692.48
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,1005.19,705.6
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,1021.76,716.18
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,1035.07,724.95
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,1045.05,731.84
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,1051.7,736.86
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,1052.99,738.78
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,1050.89,738.81
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,1043.39,734.75
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,1032.55,728.83
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,1016.9,720.08
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,998.07,709.48
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,973.38,696.64
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,945.87,682.02
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,914.44,664.27
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,880.45,644.68
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,840.14,621.23
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,798.03,596.26
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,752.29,568.35
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,708.9,541.54
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,656.05,507.92
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,603.14,471.45
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,543.64,427.81
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,485.74,383.93
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,425.08,337.0
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,366.34,289.74
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,302.28,236.2
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,243.81,185.79
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,178.98,130.55
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,123.88,83.57
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,65.81,32.93
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,18.36,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,14.04,0.0
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,27.95,18.35
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,35.91,26.55
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,43.84,34.14
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,70.86,52.24
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,99.17,79.41
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,117.48,94.23
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,139.76,112.31
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,157.51,127.06
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,174.9,141.32
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,225.3,181.24
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,278.14,222.78
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,319.56,254.86
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,363.56,288.47
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,408.38,322.13
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,455.75,357.01
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,554.29,433.68
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,671.33,521.74
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,676.27,521.61
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,672.85,516.11
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,714.16,545.19
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,755.21,573.25
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,800.55,603.15
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,845.88,632.46
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,938.33,700.69
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,1029.21,758.63
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,1049.52,770.29
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,1066.61,780.85
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,1076.92,788.05
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,1083.8,793.27
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,1085.66,795.45
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,1083.99,795.56
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,1075.84,793.13
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,1064.24,788.62
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,1048.66,780.13
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,1029.73,769.52
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,942.77,714.01
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,857.44,656.69
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,822.2,634.94
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,785.08,610.92
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,755.9,593.29
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,723.28,572.73
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,697.56,557.27
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,666.26,537.08
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,597.53,485.72
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,532.37,435.97
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,444.38,366.56
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,369.1,305.58
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,313.05,259.64
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,266.35,220.14
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,216.38,176.72
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,170.01,135.7
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,123.85,95.12
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,82.89,59.27
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,44.02,24.01
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,14.42,0.0
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,28.72,19.17
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,36.66,27.34
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,44.64,35.0
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,61.47,39.6
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,103.53,61.77
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,148.05,93.77
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,198.42,135.32
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,250.16,181.34
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,305.4,230.95
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,362.49,281.42
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,419.17,330.45
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,473.84,377.17
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,529.41,423.19
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,582.64,465.4
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,637.22,507.19
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,617.46,488.66
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,575.31,451.97
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,594.12,464.43
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,610.17,474.06
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,679.47,526.28
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,754.63,581.34
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,860.14,662.79
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,970.35,737.52
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,941.49,716.32
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,896.48,678.37
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,978.67,741.79
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,1054.05,791.02
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,785.41,604.12
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,481.94,370.77
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,790.7,613.58
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,1071.26,805.48
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,777.76,599.46
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,454.59,351.18
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,557.36,432.66
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,649.85,502.23
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,479.66,374.93
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,297.93,234.47
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,367.32,290.62
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,428.5,338.64
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,486.01,386.34
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,536.86,428.43
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,531.93,426.86
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,521.95,421.58
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,445.33,362.28
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,368.09,301.59
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,267.8,220.16
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,171.23,139.91
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,142.95,116.93
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,119.48,97.41
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,196.63,160.59
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,242.5,191.3
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,177.59,134.02
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,122.64,86.16
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,65.38,36.48
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,17.84,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,13.99,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,27.68,18.41
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,45.2,35.07
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,60.43,49.31
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,79.07,62.7
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,100.65,80.31
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,123.32,98.71
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,147.03,117.93
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,178.33,142.95
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,211.83,169.59
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,177.04,141.74
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,136.99,109.06
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,235.1,188.22
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,338.43,268.83
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,346.92,273.91
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,350.72,275.7
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,231.35,182.57
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,105.51,81.37
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,194.53,153.05
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,284.26,222.42
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,338.08,263.02
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,392.8,303.75
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,466.74,358.77
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,542.91,414.03
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,425.37,326.87
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,301.63,233.46
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,301.82,234.3
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,301.93,234.46
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,385.86,298.27
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,466.68,357.8
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,394.82,304.21
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,316.49,245.55
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,446.35,345.46
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,570.86,436.77
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,543.86,416.73
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,516.62,397.63
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,487.5,377.52
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,458.31,357.13
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,437.46,342.41
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,416.34,327.33
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,389.66,307.7
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,362.91,287.9
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,496.54,398.19
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,603.18,482.97
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,519.08,417.9
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,436.2,353.98
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,435.35,355.29
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,418.78,342.72
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,395.75,323.56
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,364.07,295.94
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,302.3,242.46
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,245.38,191.87
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,181.96,136.34
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,127.77,88.99
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,71.11,40.06
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,22.16,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,13.54,0.35
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,26.96,17.87
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,34.84,25.82
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,41.56,32.29
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,60.44,37.57
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,103.23,60.38
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,148.94,93.67
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,199.34,135.2
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,228.44,171.19
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,234.71,184.79
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,254.67,201.47
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,274.1,216.78
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,330.75,260.61
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,397.23,311.37
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,421.99,328.78
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,444.45,344.22
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,447.22,345.15
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,446.29,343.22
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,478.49,366.16
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,511.32,388.98
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,579.19,438.68
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,652.08,490.69
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,704.32,527.15
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,758.9,564.89
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,782.02,581.49
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,804.19,597.88
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,677.85,507.48
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,535.71,403.61
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,806.56,609.73
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,1058.4,774.91
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,923.23,684.68
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,770.38,573.9
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,915.67,686.0
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,1036.47,766.39
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,906.76,680.91
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,763.05,576.53
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,872.42,663.98
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,949.12,717.54
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,854.98,654.56
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,755.9,584.7
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,790.24,614.79
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,800.95,623.51
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,692.26,547.01
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,584.67,465.63
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,528.55,425.06
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,474.59,384.62
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,341.15,278.85
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,219.8,179.66
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,189.99,155.88
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,160.79,131.74
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,223.52,181.85
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,249.71,196.07
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,186.96,140.4
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,133.17,93.03
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,76.23,43.84
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,26.18,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,14.33,1.39
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,28.56,19.21
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,36.89,27.54
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,45.16,35.4
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,73.24,51.42
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,113.54,81.16
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,148.26,106.99
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,183.32,135.1
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,220.33,169.7
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,249.76,196.88
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,311.93,243.09
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,409.04,319.12
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,415.98,327.86
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,398.62,314.67
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,473.24,372.69
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,559.45,437.85
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,558.31,434.24
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,545.54,421.94
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,570.86,439.06
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,595.01,454.66
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,605.42,460.83
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,613.96,465.72
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,690.88,522.34
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,771.06,579.3
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,633.49,478.07
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,479.83,363.56
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,756.75,576.01
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,1025.26,753.37
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,1035.16,755.52
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,1041.78,759.69
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,934.69,689.25
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,809.27,597.37
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,666.91,498.86
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,524.47,395.82
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,605.18,458.07
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,675.38,509.87
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,739.29,558.37
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,796.19,601.27
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,841.07,638.07
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,867.62,657.47
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,827.51,632.44
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,785.77,606.74
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,741.48,578.3
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,695.87,548.36
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,643.6,511.97
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,591.38,473.51
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,537.26,432.48
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,482.53,389.72
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,422.54,342.0
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,365.51,294.93
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,303.7,242.5
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,246.72,192.59
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,184.38,138.16
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,130.95,91.54
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,75.22,44.09
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,25.53,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
