Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,12.76,1.15
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,26.43,17.41
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,32.26,23.41
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,37.73,28.69
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,71.16,48.9
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,112.64,80.95
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,147.79,107.8
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,185.78,138.76
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,195.7,153.18
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,190.19,152.95
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,183.46,147.34
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,176.32,141.12
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,167.46,133.29
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,158.0,125.03
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,144.81,113.85
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,131.28,102.45
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,138.11,107.81
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,145.09,113.23
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,156.05,121.83
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,167.15,130.5
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,137.06,106.24
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,106.62,81.65
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,152.26,118.19
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,198.3,154.16
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,337.09,260.88
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,476.82,363.08
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,464.11,352.73
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,450.88,343.22
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,571.27,432.54
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,687.7,514.94
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,796.3,592.74
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,903.0,666.91
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,687.49,515.66
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,463.49,352.06
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,641.58,489.38
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,805.26,607.21
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,890.95,671.5
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,951.64,711.8
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,739.49,565.88
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,524.55,404.04
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,687.07,534.75
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,805.28,620.96
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,759.78,589.93
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,713.02,559.38
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,663.63,526.81
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,610.63,489.22
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,371.14,302.13
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,149.65,119.75
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,128.48,103.3
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,107.75,86.35
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,206.39,167.06
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,260.14,203.43
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,196.84,147.22
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,142.27,99.06
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,83.28,48.96
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,31.11,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,12.22,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,12.7,1.57
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,26.33,17.38
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,31.71,22.93
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,36.76,27.83
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,58.39,40.27
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,81.97,65.5
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,98.89,79.63
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,115.93,93.58
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,122.79,98.76
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,129.48,103.74
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,179.31,143.68
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,228.04,181.87
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,230.15,183.02
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,233.31,185.07
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,272.91,215.49
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,316.31,248.14
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,362.27,282.78
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,410.06,318.29
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,412.07,318.35
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,412.9,317.83
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,472.47,362.11
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,535.58,407.71
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,739.66,564.39
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,955.89,711.08
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,722.52,547.63
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,453.31,342.91
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,532.24,403.41
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,617.7,464.79
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,631.45,474.05
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,644.73,483.64
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,531.31,401.35
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,423.15,321.47
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,505.53,384.19
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,595.34,449.58
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,549.61,416.58
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,511.52,389.66
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,521.94,399.62
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,539.14,414.12
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,534.47,412.28
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,528.2,409.44
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,687.93,538.22
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,803.4,624.82
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,757.67,592.81
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,710.76,561.19
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,572.54,458.72
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,438.08,353.68
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,481.44,391.37
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,499.42,406.31
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,438.98,357.18
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,381.08,308.87
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,318.91,255.57
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,261.0,204.36
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,197.92,148.66
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,143.52,100.59
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,83.35,50.05
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,33.32,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,12.48,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,14.67,3.09
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,29.26,19.88
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,37.16,27.77
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,44.83,35.13
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,52.29,35.48
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,61.73,48.09
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,74.46,58.82
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,87.25,69.38
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,163.96,128.69
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,256.07,200.37
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,215.41,170.62
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,160.49,127.54
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,184.64,146.51
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,209.35,165.38
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,214.52,168.65
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,219.55,171.89
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,241.1,188.0
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,262.94,204.06
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,312.17,240.8
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,363.28,277.99
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,519.26,394.88
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,685.63,512.39
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,737.62,546.72
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,793.28,584.25
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,894.4,657.87
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,994.77,721.16
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,1012.32,730.16
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,1026.8,738.49
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,1036.67,744.46
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,1043.35,748.61
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,1046.26,750.15
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,1045.88,749.78
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,1039.21,747.53
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,1029.3,743.42
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,1014.63,735.95
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,996.82,726.54
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,972.74,712.32
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,945.91,696.37
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,914.07,677.86
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,879.87,657.61
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,840.56,634.23
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,803.65,612.19
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,757.76,582.94
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,710.88,552.5
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,658.73,517.97
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,606.54,480.86
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,549.61,439.21
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,495.18,397.86
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,433.99,350.14
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,375.72,302.85
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,312.17,249.19
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,254.05,198.6
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,190.56,143.42
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,136.02,96.05
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,77.84,47.69
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,30.17,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,11.65,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,15.06,3.75
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,30.06,20.73
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,37.68,28.33
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,43.82,34.23
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,65.04,39.99
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,107.19,63.15
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,152.01,95.7
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,202.44,136.97
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,253.37,181.13
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,310.26,230.17
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,363.95,275.43
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,420.0,321.02
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,474.0,363.99
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,528.8,405.82
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,583.53,446.41
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,636.06,484.06
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,685.24,517.39
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,733.47,548.31
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,778.77,574.79
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,822.75,599.8
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,861.81,622.3
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,898.67,643.14
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,932.63,661.71
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,964.08,678.56
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,989.65,694.37
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,1012.24,708.51
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,1030.29,718.63
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,1045.18,726.96
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,1055.34,733.99
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,1062.18,739.2
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,1063.15,742.17
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,1060.73,743.21
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,1052.91,740.01
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,1041.75,734.91
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,1024.96,726.43
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,1005.1,716.1
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,980.71,703.44
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,953.52,688.98
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,920.53,670.19
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,885.25,649.74
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,846.09,627.01
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,805.17,602.76
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,762.73,577.6
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,715.19,548.29
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,662.51,513.74
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,609.77,476.63
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,553.4,435.84
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,498.05,394.34
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,438.56,348.53
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,380.67,302.21
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,318.15,250.13
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,260.55,200.58
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,197.58,146.7
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,143.16,99.88
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,85.21,51.77
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,35.87,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,13.25,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,14.22,3.49
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,28.37,19.15
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,35.67,26.36
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,41.89,32.28
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,63.42,37.94
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,105.44,60.77
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,150.33,92.85
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,200.57,133.09
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,251.45,176.0
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,308.11,223.39
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,361.67,267.8
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,417.28,312.47
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,470.98,354.53
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,525.49,395.63
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,577.56,433.23
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,631.04,470.39
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,680.07,504.24
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,728.22,536.12
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,772.76,563.63
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,815.66,589.73
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,854.47,614.08
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,891.17,637.01
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,923.49,656.78
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,953.18,674.88
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,979.16,691.06
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,1002.28,705.55
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,1019.07,716.26
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,1032.73,725.23
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,1042.71,731.13
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,1049.47,735.23
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,1049.49,736.35
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,1046.23,735.67
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,1039.2,733.31
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,1028.97,729.12
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,1011.67,721.01
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,991.43,711.03
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,967.32,698.34
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,940.54,683.91
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,907.55,664.08
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,877.2,645.92
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,837.65,622.07
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,796.46,596.92
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,750.47,568.68
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,703.54,539.23
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,651.23,504.3
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,600.61,468.58
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,543.83,427.61
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,488.25,386.12
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,427.85,338.94
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,370.47,292.65
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,308.3,241.46
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,251.16,192.96
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,188.81,140.29
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,135.11,94.78
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,79.49,49.13
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,32.93,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,12.47,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,14.21,3.77
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,28.94,19.75
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,34.65,25.55
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,40.02,30.71
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,62.51,36.77
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,105.33,60.29
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,153.31,102.95
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,187.25,136.72
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,230.01,171.92
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,275.56,209.26
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,277.82,215.13
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,265.37,206.99
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,269.37,209.8
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,271.0,210.35
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,386.85,298.98
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,519.07,396.06
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,514.61,389.31
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,502.67,377.94
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,647.09,487.57
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,815.92,603.92
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,854.85,627.17
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,891.66,650.66
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,924.47,670.23
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,954.71,688.08
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,980.32,703.37
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,1003.06,716.91
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,1020.42,728.15
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,1034.65,737.59
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,1045.19,743.92
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,1052.49,748.4
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,1053.04,749.87
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,1050.32,749.51
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,1043.28,745.66
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,1033.0,739.96
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,1017.58,731.19
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,999.1,720.62
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,975.75,707.04
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,949.64,691.75
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,917.69,672.67
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,883.45,652.03
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,848.97,631.58
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,808.03,606.57
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,761.39,576.93
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,713.77,546.18
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,661.95,512.57
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,610.09,476.54
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,555.32,437.09
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,500.09,395.92
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,439.03,348.5
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,380.86,301.73
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,318.48,250.18
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,260.94,201.11
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,197.19,147.09
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,142.18,100.2
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,84.76,53.01
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,37.29,0.09
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,14.13,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,8.85,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,17.48,6.24
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,27.89,18.93
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,33.2,24.31
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,38.19,29.06
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,61.6,35.17
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,105.55,59.26
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,151.76,93.07
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,205.6,137.32
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,257.37,182.1
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,312.21,229.51
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,366.47,275.33
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,422.57,321.04
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,477.26,364.68
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,535.0,408.85
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,587.54,447.44
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,639.84,484.49
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,689.39,518.64
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,737.91,550.11
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,782.28,577.83
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,824.7,603.93
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,864.21,627.85
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,901.54,650.15
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,934.24,669.36
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,964.33,686.87
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,990.78,702.43
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,1014.31,716.22
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,1031.91,726.07
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,1046.34,734.12
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,1056.55,740.12
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,1063.46,744.27
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,1064.54,746.11
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,1062.26,746.08
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,1055.1,742.24
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,1044.63,736.55
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,1028.95,728.74
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,1010.15,719.08
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,986.39,705.46
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,959.81,690.12
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,927.69,671.22
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,893.15,650.71
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,853.98,628.22
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,813.03,604.23
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,770.78,578.96
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,723.32,549.6
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,671.35,515.97
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,619.25,479.87
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,562.64,439.5
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,506.94,398.33
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,446.96,352.71
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,388.56,306.55
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,326.26,255.16
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,268.62,206.02
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,204.66,151.73
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,149.21,104.32
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,80.38,50.96
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,26.14,1.36
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,12.78,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,9.83,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,17.58,6.5
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,26.86,17.98
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,31.78,22.95
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,36.41,27.35
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,60.03,33.06
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,104.15,56.98
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,154.12,93.6
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,205.72,135.54
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,257.61,180.2
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,312.39,227.28
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,367.33,273.52
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,423.93,319.59
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,481.22,364.8
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,536.08,406.62
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,588.26,444.71
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,640.04,481.12
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,689.9,515.9
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,738.72,547.91
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,783.43,575.71
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,826.31,601.97
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,865.73,625.69
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,902.93,647.79
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,936.43,667.37
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,967.3,685.23
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,993.52,700.58
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,1016.77,714.15
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,1034.54,724.02
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,1049.11,732.05
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,1059.41,738.08
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,1066.38,742.25
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,1068.95,742.48
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,1068.09,740.84
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,1060.82,736.96
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,1050.18,731.24
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,1035.25,724.01
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,1017.11,714.89
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,993.92,701.81
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,967.8,686.97
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,936.19,668.67
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,902.12,648.75
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,863.55,627.02
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,823.03,603.71
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,777.15,575.3
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,730.08,545.69
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,681.96,516.34
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,630.05,482.35
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,572.97,442.18
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,516.8,401.2
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,456.15,355.69
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,397.89,310.17
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,335.59,259.79
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,277.03,210.7
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,212.91,156.51
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,157.1,108.89
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,84.42,53.32
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,28.34,3.92
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,13.76,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.81,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,18.27,7.11
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,27.78,18.68
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,33.1,24.05
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,38.11,28.83
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,62.32,34.92
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,106.85,59.31
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,154.2,93.84
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,209.22,138.75
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,261.95,184.34
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,317.68,232.51
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,372.77,279.73
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,429.63,327.08
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,487.25,373.22
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,542.46,415.96
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,595.99,455.1
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,649.24,492.45
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,699.5,527.29
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,748.72,559.3
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,794.07,587.0
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,837.64,613.07
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,877.87,636.56
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,915.89,658.32
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,948.55,677.36
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,978.42,694.61
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,1005.33,710.4
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,1029.26,724.37
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,1046.77,734.07
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,1061.01,741.92
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,1071.43,748.01
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,1078.5,752.25
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,1076.76,752.35
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,1071.67,750.64
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,1064.18,748.09
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,1053.4,743.65
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,1037.0,734.45
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,1017.56,723.49
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,929.29,668.46
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,833.27,604.09
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,877.28,638.82
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,903.61,656.49
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,863.84,632.27
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,822.31,607.45
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,679.19,510.37
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,539.05,409.17
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,592.78,453.53
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,622.66,477.88
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,567.49,438.31
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,511.62,397.79
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,450.1,351.8
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,391.43,306.21
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,328.82,255.42
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,270.69,206.63
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,206.64,153.18
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,151.13,106.36
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,92.23,58.48
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,43.43,8.99
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,16.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,10.81,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,18.97,7.84
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,28.7,19.62
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,33.98,24.98
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,38.95,29.76
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,63.37,35.88
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,107.81,60.3
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,155.37,95.2
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,210.6,140.54
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,263.13,185.4
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,318.67,232.47
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,373.75,278.44
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,430.67,324.24
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,488.83,369.83
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,544.68,412.06
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,597.7,450.49
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,650.42,487.31
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,700.64,522.09
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,749.81,554.28
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,794.43,580.71
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,837.03,605.39
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,876.59,628.96
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,913.94,650.92
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,947.18,670.16
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,977.75,687.67
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,1004.06,702.87
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,1027.42,716.31
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,1045.31,726.2
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,1060.0,734.29
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,1069.93,740.0
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,1076.53,743.9
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,1080.69,745.05
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,1081.36,744.28
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,1074.14,740.47
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,1063.52,734.85
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,1048.58,727.84
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,1030.39,718.95
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,1006.17,706.8
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,979.02,692.87
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,947.22,674.64
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,912.89,654.75
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,873.27,632.55
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,831.74,608.81
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,785.66,580.5
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,738.37,550.96
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,689.31,520.67
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,636.51,485.87
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,578.9,445.58
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,522.23,404.48
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,461.63,359.24
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,403.44,313.99
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,340.58,263.43
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,281.34,214.02
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,217.55,160.26
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,161.78,112.65
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,101.68,63.59
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,51.6,13.09
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,18.61,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
