Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,492.89,397.61
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,434.87,350.7
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,373.09,299.07
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,315.0,248.66
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,251.93,193.16
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,196.4,143.3
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,134.01,89.92
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,83.02,44.83
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,29.6,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,10.81,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,15.72,4.99
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,22.28,13.89
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,27.59,19.17
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,30.79,22.31
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,51.29,26.46
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,97.1,49.49
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,145.28,84.01
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,201.52,130.37
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,254.43,176.97
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,309.75,225.96
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,365.09,274.47
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,421.88,322.82
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,477.4,368.66
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,533.33,413.15
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,586.54,454.05
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,639.31,493.18
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,690.26,529.64
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,740.06,562.44
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,785.68,591.09
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,829.21,617.87
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,869.65,642.18
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,907.76,664.65
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,942.08,685.14
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,973.66,703.77
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,1000.01,720.4
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,1023.28,735.16
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,1041.9,747.09
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,1057.22,757.1
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,1067.71,764.23
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,1074.76,769.37
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,1076.36,771.27
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,1074.48,771.16
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,1068.6,767.95
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,1059.29,762.73
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,1045.09,755.28
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,1027.61,745.83
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,1005.52,734.21
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,980.41,720.65
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,950.44,703.09
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,917.8,683.65
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,881.49,662.32
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,842.99,639.23
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,800.31,612.91
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,755.84,584.89
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,706.49,552.48
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,656.4,518.93
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,602.92,479.77
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,549.4,438.77
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,491.12,394.01
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,434.4,348.64
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,375.28,298.97
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,317.63,248.87
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,255.33,193.98
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,199.16,143.52
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,137.76,90.89
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,88.39,46.92
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,31.16,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,9.83,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,14.83,4.14
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,23.33,14.72
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,27.16,18.7
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,30.83,22.25
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,50.61,26.16
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,96.44,48.85
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,145.06,83.79
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,197.64,127.36
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,254.87,177.36
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,311.03,226.89
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,366.86,275.74
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,424.05,324.34
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,479.65,370.18
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,535.7,414.71
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,589.76,456.5
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,643.4,496.6
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,694.61,534.29
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,744.72,568.76
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,791.32,598.25
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,836.12,626.02
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,876.84,650.62
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,915.22,673.37
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,950.21,694.38
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,982.48,713.5
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,1010.0,730.15
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,1034.44,744.88
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,1053.79,755.83
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,1069.82,764.81
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,1081.48,771.82
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,1089.69,776.84
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,1091.47,777.39
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,1089.76,775.95
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,1083.98,772.83
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,1074.74,767.73
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,1060.59,760.47
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,1043.14,751.22
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,1020.56,738.06
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,994.97,723.04
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,964.68,705.0
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,931.79,685.21
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,893.68,663.13
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,853.46,639.37
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,809.13,611.26
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,763.4,581.83
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,713.3,549.51
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,662.55,516.12
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,608.88,477.83
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,552.84,436.49
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,493.67,391.78
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,436.28,346.63
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,373.63,295.06
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,314.82,244.9
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,252.23,191.09
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,195.39,141.26
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,133.38,88.86
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,82.69,44.68
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,29.63,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,9.83,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,16.78,5.18
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,25.18,16.34
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,28.89,20.23
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,32.43,23.63
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,54.13,30.0
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,98.98,51.91
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,146.18,84.81
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,198.13,126.62
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,251.5,172.36
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,311.12,223.26
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,366.16,270.11
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,422.76,316.91
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,478.45,361.66
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,534.61,405.08
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,588.69,445.84
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,642.49,485.06
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,693.2,520.88
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,742.78,553.67
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,788.18,580.97
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,831.52,606.43
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,872.2,630.28
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,910.62,652.35
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,945.29,672.56
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,977.27,690.97
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,1005.01,707.26
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,1029.74,721.71
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,1049.44,732.57
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,1065.88,741.54
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,1077.5,748.3
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,1085.72,753.18
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,1089.47,756.4
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,1089.74,757.7
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,1083.99,756.99
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,1074.77,754.31
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,1060.68,747.27
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,1043.3,738.27
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,1021.24,727.12
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,996.14,714.07
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,965.79,696.26
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,932.79,676.71
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,895.07,655.26
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,855.2,632.11
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,811.02,605.71
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,765.36,577.82
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,715.06,545.73
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,664.1,512.56
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,608.53,473.53
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,555.72,434.93
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,496.34,390.26
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,438.69,345.19
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,377.0,294.87
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,318.79,245.61
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,255.24,191.44
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,199.22,142.55
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,137.79,90.9
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,87.14,46.64
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,31.01,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,11.8,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,17.33,5.17
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,24.3,15.47
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,28.06,19.44
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,31.64,22.91
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,52.3,29.02
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,96.49,50.41
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,143.37,83.21
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,194.9,124.96
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,247.44,170.07
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,302.67,217.56
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,360.82,266.69
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,417.15,313.04
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,471.54,356.8
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,526.37,399.24
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,579.55,438.56
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,632.43,476.18
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,682.53,510.91
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,731.52,542.6
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,776.79,570.79
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,820.34,597.5
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,860.84,621.91
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,899.1,644.65
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,933.2,664.56
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,964.6,682.69
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,990.79,698.9
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,1013.94,713.32
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,1033.5,724.21
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,1049.82,733.2
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,1060.86,740.53
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,1068.5,745.98
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,1067.86,745.08
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,1063.81,742.31
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,1058.24,740.21
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,1049.33,736.16
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,1035.15,728.98
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,1017.8,719.91
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,994.9,708.12
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,969.1,694.52
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,938.8,677.25
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,906.05,658.28
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,868.68,636.8
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,829.32,613.74
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,784.9,585.74
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,739.2,556.51
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,689.97,526.05
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,643.25,496.31
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,588.85,457.8
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,534.95,418.36
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,476.75,374.76
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,420.44,330.89
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,359.5,281.22
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,303.19,233.63
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,241.92,181.55
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,187.2,134.12
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,128.53,85.08
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,80.39,43.36
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,28.84,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,10.44,0.66
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,21.57,13.09
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,27.8,19.21
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,31.9,23.15
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,49.11,26.58
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,93.72,47.91
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,140.62,80.48
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,191.77,121.59
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,244.27,166.49
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,302.94,216.52
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,357.19,262.68
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,412.88,308.7
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,467.06,351.86
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,521.69,393.68
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,574.8,433.21
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,627.5,471.04
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,677.3,505.63
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,726.03,537.27
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,769.14,563.43
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,809.62,587.47
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,849.07,611.2
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,886.37,633.31
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,920.07,652.96
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,951.18,670.88
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,978.14,685.36
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,1002.2,698.01
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,1020.85,708.23
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,1036.36,716.65
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,1048.17,724.37
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,1056.73,730.29
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,1060.46,733.45
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,1060.84,734.75
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,1056.35,733.26
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,1048.53,729.88
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,1034.91,723.08
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,1018.1,714.4
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,997.24,704.66
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,973.43,693.02
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,944.37,676.6
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,912.71,658.42
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,876.04,637.57
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,837.31,615.11
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,794.46,589.53
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,750.07,562.48
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,699.75,530.42
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,651.88,499.27
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,597.56,461.16
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,543.53,421.95
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,484.47,377.86
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,427.26,333.52
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,366.81,284.58
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,309.8,236.74
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,248.08,184.92
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,192.07,136.85
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,132.46,87.08
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,83.32,44.48
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,29.7,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,12.23,1.4
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,25.38,16.26
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,30.42,21.4
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,35.14,25.93
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,50.69,29.33
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,92.82,49.66
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,137.99,80.74
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,190.7,122.64
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,241.28,165.75
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,294.82,211.69
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,347.67,256.2
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,402.36,300.78
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,459.09,345.83
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,513.37,387.51
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,565.22,425.64
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,616.9,462.24
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,665.77,496.57
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,713.72,528.82
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,759.45,557.42
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,803.85,584.74
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,843.62,608.71
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,881.28,631.12
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,914.91,651.58
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,945.97,670.35
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,972.9,686.26
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,996.96,700.4
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,1016.11,712.44
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,1032.14,722.7
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,1043.98,730.53
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,1052.56,736.53
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,1053.39,737.96
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,1050.9,737.56
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,1046.54,735.34
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,1038.89,731.24
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,1025.48,724.5
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,1008.9,715.89
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,987.39,704.9
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,963.02,692.13
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,933.42,674.63
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,901.29,655.47
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,864.33,634.28
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,825.42,611.52
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,782.51,584.57
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,738.18,556.31
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,692.03,527.98
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,641.88,495.69
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,587.91,457.28
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,534.34,417.93
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,476.13,374.19
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,419.84,330.29
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,360.25,282.0
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,303.32,234.16
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,242.02,182.17
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,187.32,134.79
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,128.61,85.59
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,80.31,43.57
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,28.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,10.52,0.16
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,21.7,13.17
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,27.95,19.37
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,32.03,23.33
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,47.27,25.96
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,91.89,46.61
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,139.46,79.71
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,191.46,122.06
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,247.97,171.11
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,303.4,219.8
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,358.28,267.78
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,414.7,315.78
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,469.72,361.05
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,525.18,404.99
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,578.72,446.3
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,631.91,485.99
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,682.59,523.11
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,732.15,557.14
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,778.18,586.67
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,822.13,614.39
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,863.22,640.4
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,902.11,664.7
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,937.25,685.87
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,969.75,705.22
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,997.65,722.09
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,1022.54,737.07
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,1042.86,750.11
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,1059.94,761.26
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,1072.73,769.85
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,1082.11,776.49
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,1084.13,778.69
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,1082.68,778.93
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,1078.68,778.36
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,1071.22,775.75
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,1057.86,768.1
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,1041.19,758.5
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,1019.88,747.42
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,995.51,734.4
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,966.24,716.79
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,934.25,697.36
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,897.23,675.1
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,858.06,651.19
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,813.89,624.13
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,768.17,595.53
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,717.95,562.65
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,667.06,528.68
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,614.55,490.01
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,559.37,448.04
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,499.67,401.41
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,441.72,354.57
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,379.23,302.94
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,320.26,252.29
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,257.3,197.22
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,200.12,146.24
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,137.82,92.91
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,86.73,47.62
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,31.03,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,11.88,0.53
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,24.6,15.71
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,28.78,20.18
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,32.74,24.05
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,47.23,26.97
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,94.57,50.25
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,141.41,82.57
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,192.94,124.13
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,245.48,169.72
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,300.9,218.16
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,359.35,268.56
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,416.04,316.31
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,470.84,361.18
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,526.19,404.82
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,579.85,445.6
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,633.15,484.62
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,683.6,520.31
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,733.02,553.28
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,779.34,580.93
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,823.83,606.74
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,864.76,630.88
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,903.49,653.27
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,938.12,673.68
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,970.09,692.31
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,997.85,708.67
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,1022.64,723.21
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,1042.43,734.31
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,1058.99,743.55
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,1070.77,750.42
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,1079.18,755.41
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,1079.76,756.85
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,1076.92,756.43
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,1071.6,753.66
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,1062.91,748.99
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,1048.45,741.86
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,1030.81,732.86
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,1008.1,719.87
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,982.46,705.11
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,951.85,687.96
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,918.79,669.1
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,881.12,647.6
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,841.49,624.53
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,796.54,597.5
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,754.07,571.7
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,703.53,539.25
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,652.56,505.18
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,595.64,465.02
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,539.51,424.08
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,481.11,380.31
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,423.72,335.64
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,361.2,284.91
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,302.95,235.92
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,239.56,182.12
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,183.29,133.49
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,122.44,82.71
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,73.08,40.42
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,26.66,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,12.84,0.53
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,26.64,17.35
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,32.05,22.99
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,37.15,27.91
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,50.45,30.96
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,92.74,50.73
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,140.37,89.5
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,178.95,125.28
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,222.08,162.99
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,263.22,198.7
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,322.51,243.93
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,404.6,308.26
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,459.13,352.63
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,517.03,398.03
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,569.79,437.32
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,622.47,474.99
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,672.26,510.13
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,721.13,543.25
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,766.92,571.68
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,811.18,598.59
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,851.61,623.72
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,889.95,647.27
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,924.29,667.68
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,956.08,686.38
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,983.31,703.48
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,1007.64,718.84
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,1028.02,730.44
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,1045.29,740.18
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,1056.9,747.04
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,1065.22,752.04
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,1067.71,754.6
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,1066.84,755.27
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,1062.07,752.78
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,1053.96,748.4
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,1040.04,741.45
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,1022.92,732.59
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,1001.3,721.52
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,976.77,708.61
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,946.57,692.74
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,913.84,675.03
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,876.2,652.5
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,836.59,628.46
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,792.58,600.55
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,747.19,571.32
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,700.07,540.96
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,648.95,506.69
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,593.66,467.35
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,538.99,427.1
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,479.33,382.01
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,422.75,337.53
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,360.87,286.66
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,303.03,237.43
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,240.5,183.48
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,184.94,134.77
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,124.78,84.19
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,75.79,41.68
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,27.44,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,12.43,0.0
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,25.74,16.52
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,32.61,23.47
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,39.02,29.59
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,51.61,33.01
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,92.32,52.19
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,136.26,82.46
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,184.93,121.44
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,234.56,163.95
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,287.49,209.78
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,342.3,256.34
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,396.31,301.02
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,448.92,343.83
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,502.51,385.91
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,554.39,425.65
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,606.32,464.16
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,657.3,500.32
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,705.87,533.7
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,750.91,562.98
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,794.69,590.58
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,834.74,615.85
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,872.84,639.61
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,906.6,659.89
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,937.95,678.51
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,965.35,695.07
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,990.01,709.89
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,1009.87,721.23
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,1026.75,730.8
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,1038.59,740.17
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,1047.27,747.77
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,1052.71,752.08
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,1054.84,754.49
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,1050.18,751.97
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,1042.21,747.6
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,1029.49,740.38
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,1013.58,731.29
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,991.72,719.89
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,966.97,706.67
