Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,938.43,689.61
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,907.29,670.83
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,869.85,648.36
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,830.44,624.38
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,787.55,598.29
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,746.8,573.26
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,696.75,540.17
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,646.24,505.74
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,591.92,466.2
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,538.03,425.78
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,478.72,380.33
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,422.44,335.63
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,361.24,285.74
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,303.92,237.24
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,241.38,183.77
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,185.61,135.15
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,126.01,84.79
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,77.12,42.02
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,27.75,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,12.49,0.0
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,25.85,16.57
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,32.25,23.14
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,38.23,28.87
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,49.41,31.47
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,90.27,49.95
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,134.65,80.16
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,183.95,119.51
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,236.96,164.84
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,290.15,210.94
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,342.89,255.98
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,397.59,301.27
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,451.11,344.79
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,505.54,387.44
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,560.16,429.07
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,612.26,467.61
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,661.85,502.7
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,710.62,536.09
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,758.5,566.84
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,806.05,596.76
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,846.48,622.75
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,884.77,647.25
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,919.5,668.05
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,951.62,687.07
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,979.1,703.58
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,1003.66,718.26
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,1023.27,729.4
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,1039.71,738.66
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,1051.91,745.93
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,1060.8,751.31
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,1060.45,752.07
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,1056.74,750.98
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,1052.1,748.58
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,1044.14,744.24
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,1030.41,737.29
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,1013.52,728.45
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,991.63,717.09
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,966.86,703.91
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,937.44,686.36
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,905.5,667.12
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,868.63,645.12
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,829.8,621.61
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,786.15,593.97
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,744.74,567.54
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,694.81,535.25
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,644.41,501.54
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,589.59,462.65
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,535.29,422.81
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,476.47,377.78
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,420.65,333.48
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,359.3,283.53
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,301.79,234.96
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,239.93,182.15
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,184.85,134.19
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,125.72,84.31
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,77.08,41.68
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,27.75,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,11.18,0.0
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,23.03,14.08
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,28.19,19.51
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,33.03,24.19
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,43.22,26.35
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,85.24,44.53
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,133.11,77.22
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,182.92,116.92
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,234.33,161.16
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,288.8,208.59
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,342.3,254.64
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,400.9,303.34
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,455.19,347.64
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,510.19,390.89
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,563.36,431.67
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,616.48,471.09
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,666.45,507.05
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,715.47,540.7
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,759.91,569.02
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,802.04,595.44
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,842.83,621.83
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,881.55,646.69
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,915.44,667.03
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,946.75,685.61
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,974.36,702.31
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,999.13,717.22
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,1018.56,729.67
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,1034.87,740.3
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,1046.99,749.02
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,1055.85,755.89
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,1061.84,760.56
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,1064.43,763.26
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,1059.16,759.51
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,1050.51,753.85
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,1038.03,746.82
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,1022.29,737.87
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,1000.99,726.05
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,976.71,712.4
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,947.6,695.12
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,915.85,676.08
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,878.62,652.62
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,839.3,627.67
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,796.0,600.49
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,751.21,571.92
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,701.94,540.26
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,652.05,507.56
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,600.53,471.21
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,546.42,431.6
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,487.08,386.25
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,429.57,340.68
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,367.48,290.12
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,309.14,240.76
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,247.9,188.14
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,192.36,139.45
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,131.24,87.73
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,81.01,43.4
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,28.96,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,11.24,0.0
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,23.12,14.08
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,28.73,19.97
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,33.99,25.03
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,61.52,45.03
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,101.83,79.28
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,126.19,98.42
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,151.63,118.66
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,194.99,141.18
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,286.68,207.37
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,321.32,243.17
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,336.75,260.04
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,406.71,313.77
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,507.87,391.09
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,561.09,431.66
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,614.36,471.39
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,664.4,508.01
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,713.5,542.29
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,675.36,509.57
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,612.48,458.05
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,646.5,481.61
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,680.38,503.77
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,810.87,600.51
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,950.91,690.72
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,979.14,706.34
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,1004.44,721.53
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,1025.26,734.86
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,1042.9,746.32
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,1055.28,755.17
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,1064.31,762.12
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,1066.53,764.49
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,1065.33,764.93
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,1060.61,762.42
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,1052.49,757.96
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,1039.53,751.45
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,1023.32,742.96
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,1002.02,731.89
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,977.74,718.91
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,948.17,701.83
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,915.98,682.9
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,878.75,661.04
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,839.44,637.51
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,796.14,609.7
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,751.35,580.5
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,701.72,548.01
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,651.5,514.48
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,600.1,477.49
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,546.0,437.13
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,486.86,391.4
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,429.52,345.33
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,368.61,294.74
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,311.15,245.17
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,249.6,191.2
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,193.75,141.35
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,132.58,89.04
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,82.25,44.01
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,29.4,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,12.23,0.0
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,25.2,15.75
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,31.16,22.13
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,36.74,27.59
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,45.33,35.52
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,86.33,47.36
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,135.42,87.87
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,171.93,122.86
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,204.24,155.06
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,223.63,175.08
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,255.96,201.04
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,288.68,226.73
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,375.68,293.18
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,503.97,391.64
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,499.47,387.0
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,471.96,363.38
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,576.26,445.4
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,707.19,543.25
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,671.72,510.88
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,612.28,461.36
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,609.76,458.49
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,602.54,451.58
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,765.46,575.05
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,940.57,691.46
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,967.9,707.13
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,992.35,722.88
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,1012.78,736.14
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,1030.13,747.56
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,1041.88,754.74
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,1050.33,759.99
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,1053.91,763.16
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,1054.09,764.35
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,1049.38,761.79
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,1041.3,757.26
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,1027.9,750.26
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,1011.27,741.28
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,989.54,729.72
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,964.85,716.23
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,935.58,698.98
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,903.77,679.92
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,866.79,657.86
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,827.76,634.12
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,784.26,605.77
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,739.45,576.13
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,690.69,543.83
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,641.32,510.48
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,589.72,472.88
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,535.66,432.06
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,477.54,386.42
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,421.2,340.58
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,360.51,289.7
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,303.54,240.23
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,243.04,186.98
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,188.25,137.92
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,128.16,86.36
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,78.6,41.8
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,28.02,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,10.0,0.0
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,20.46,11.67
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,24.87,16.5
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,29.03,20.55
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,39.03,29.78
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,80.82,41.38
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,132.36,85.48
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,172.87,125.7
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,211.22,150.07
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,279.5,202.2
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,336.19,251.65
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,391.22,298.85
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,380.19,295.43
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,341.28,265.85
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,403.5,313.33
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,470.78,363.33
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,572.85,443.53
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,701.92,540.62
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,747.18,569.26
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,790.63,597.15
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,830.93,623.13
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,869.12,647.44
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,903.28,668.36
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,934.86,687.46
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,962.3,704.39
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,986.84,719.45
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,1006.46,732.2
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,1022.91,743.08
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,1035.15,751.4
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,1044.08,757.78
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,1046.32,760.05
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,1045.2,760.39
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,1040.1,759.01
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,1031.67,755.64
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,1019.48,748.56
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,1004.09,739.55
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,983.2,727.06
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,959.4,712.73
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,930.75,695.22
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,899.47,675.92
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,863.27,654.42
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,825.01,631.25
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,782.62,603.72
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,738.7,574.78
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,689.55,542.64
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,639.79,509.38
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,589.7,472.88
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,536.85,432.99
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,478.36,387.26
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,421.68,341.27
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,361.67,290.96
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,305.08,241.71
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,244.33,188.07
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,189.3,138.63
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,129.56,87.07
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,79.89,41.87
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,28.34,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,9.61,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,19.62,10.93
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,24.52,16.24
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,29.11,20.7
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,37.64,28.57
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,78.76,40.04
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,128.92,86.46
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,161.88,123.94
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,199.4,143.73
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,276.53,200.13
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,332.64,249.08
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,386.9,295.58
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,390.54,303.14
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,370.2,287.97
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,465.78,363.01
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,597.95,463.35
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,647.12,498.07
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,695.35,531.14
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,740.11,560.13
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,783.41,587.74
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,823.7,614.14
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,861.88,638.97
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,895.85,659.68
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,927.31,678.64
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,954.81,694.96
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,979.39,709.4
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,999.5,721.02
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,1016.47,730.71
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,1028.73,738.95
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,1037.67,745.26
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,1040.36,747.79
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,1039.66,748.37
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,1035.48,747.59
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,1027.94,744.82
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,1015.08,738.09
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,999.01,729.39
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,978.36,717.14
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,954.75,703.03
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,925.94,686.1
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,894.53,667.35
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,858.98,646.36
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,821.33,623.68
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,778.28,595.8
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,733.76,566.55
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,685.7,534.99
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,636.99,502.36
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,583.94,464.34
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,533.65,426.55
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,476.14,381.49
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,420.29,336.22
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,360.73,286.66
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,304.5,238.11
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,243.78,184.96
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,189.34,136.43
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,131.13,86.55
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,81.78,41.6
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,28.87,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,8.97,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,18.41,9.75
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,22.49,14.28
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,26.36,18.01
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,31.18,22.46
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,73.39,34.37
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,119.01,63.84
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,172.55,106.19
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,223.03,149.57
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,276.11,196.06
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,329.45,242.16
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,384.29,288.2
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,437.51,332.17
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,491.29,375.08
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,543.24,415.55
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,594.86,454.53
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,644.67,491.59
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,693.5,525.99
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,738.77,555.67
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,781.99,583.62
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,822.7,610.21
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,861.32,635.25
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,895.9,656.24
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,927.94,675.46
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,955.48,692.35
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,980.1,707.39
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,1000.71,720.62
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,1018.19,731.98
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,1030.51,740.92
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,1039.51,747.93
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,1043.13,751.02
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,1043.34,752.14
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,1039.65,750.22
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,1032.57,746.31
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,1020.52,740.08
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,1005.14,731.82
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,984.25,720.81
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,960.33,707.86
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,932.37,690.88
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,901.62,672.03
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,865.47,650.69
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,827.16,627.64
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,577.08,450.67
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,330.99,258.2
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,515.88,410.86
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,643.03,510.81
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,589.99,470.61
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,537.2,430.0
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,480.34,386.23
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,424.94,341.81
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,367.25,293.31
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,310.93,244.28
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,250.01,190.47
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,195.04,140.87
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,134.49,88.58
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,84.06,41.99
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,29.83,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,9.73,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,19.82,10.82
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,25.97,17.39
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,30.12,21.48
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,34.53,25.62
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,77.92,38.65
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,124.18,68.5
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,174.96,108.87
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,230.73,157.18
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,285.68,205.89
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,340.61,254.55
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,397.08,303.32
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,451.99,349.49
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,507.49,394.5
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,561.45,437.03
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,615.16,477.97
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,666.32,516.42
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,716.5,552.36
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,763.33,582.63
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,808.47,611.22
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,850.44,637.2
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,890.23,661.38
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,925.95,682.55
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,959.02,701.8
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,987.42,719.25
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,1012.81,734.78
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,1034.1,747.04
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,1052.16,757.3
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,1064.92,765.79
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,1074.25,772.3
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,1077.69,775.25
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,1077.63,776.18
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,1073.48,773.99
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,1065.84,769.77
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,1053.68,762.83
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,1038.11,753.86
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,1016.92,742.82
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,992.64,729.8
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,963.85,712.43
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,932.25,693.18
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,895.55,669.91
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,856.62,645.04
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,813.37,617.49
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,768.41,588.44
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,718.06,555.8
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,666.94,522.01
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,612.26,483.41
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,557.73,442.96
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,500.54,398.66
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,442.45,352.09
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,380.29,300.67
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,321.59,250.24
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,257.5,194.79
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,199.88,143.81
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,137.79,90.78
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,85.15,42.36
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,30.17,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,9.34,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,18.97,10.03
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,25.57,17.01
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,30.22,21.5
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,33.49,24.62
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,76.56,37.87
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,123.01,67.24
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,174.05,106.85
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,225.89,151.0
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,284.08,201.12
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,338.66,247.85
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,394.88,294.62
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,449.45,339.3
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,504.56,382.85
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,558.37,423.15
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,611.93,461.73
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,662.33,497.64
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,711.67,531.1
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,756.17,559.07
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,798.32,585.14
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,839.58,611.48
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,878.7,636.25
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,913.29,656.74
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,945.28,675.47
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,972.65,691.75
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,997.08,706.2
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,1017.02,718.8
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,1033.77,729.57
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,1046.27,737.85
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,1055.45,744.24
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,1060.7,748.38
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,1062.52,750.56
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,1058.92,749.56
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,1051.9,746.6
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,1038.95,740.07
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,1022.68,731.57
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,1001.81,720.92
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,977.89,708.35
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,949.61,692.23
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,918.6,674.24
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,882.47,653.41
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,844.15,630.89
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,801.01,604.75
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,756.22,577.02
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,707.52,545.61
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,658.07,513.07
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,604.88,475.53
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,554.2,438.06
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,495.17,393.39
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,437.74,348.14
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,376.66,297.63
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,318.72,247.84
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,254.99,192.74
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,197.74,142.12
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,136.52,89.71
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,84.14,40.93
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,29.7,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,11.8,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,19.75,10.5
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,24.2,15.79
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,28.45,19.97
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,30.69,22.16
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,73.49,35.42
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,120.04,64.87
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,171.05,105.05
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,226.93,153.18
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,281.86,201.61
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,336.12,249.55
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,391.91,297.67
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,446.84,343.77
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,502.31,388.73
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,555.74,430.66
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,608.86,470.96
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,659.86,508.99
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,709.84,544.34
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,756.55,574.73
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,801.5,603.49
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,843.12,630.22
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,882.53,655.22
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,918.21,676.97
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,951.26,696.87
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,980.16,714.62
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,1006.07,730.45
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,1026.95,743.89
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,1044.55,755.39
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,1057.84,763.5
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,1067.69,769.59
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,1071.25,772.69
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,1071.31,773.79
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,1067.71,771.95
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,1060.63,768.08
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,1048.04,760.87
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,1032.06,751.65
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,1011.92,741.28
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,988.66,728.91
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,960.47,712.62
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,929.49,694.38
