Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,893.31,673.19
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,854.85,650.22
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,811.25,622.18
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,765.98,592.64
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,716.07,559.98
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,665.35,526.12
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,610.72,486.25
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,556.24,444.68
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,499.68,400.56
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,442.2,354.15
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,379.76,302.18
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,320.74,251.16
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,256.52,194.79
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,198.84,143.22
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,136.21,89.64
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,82.82,39.65
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,29.27,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,11.8,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,19.87,10.5
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,24.8,16.35
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,29.48,20.91
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,32.1,23.45
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,74.22,36.39
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,121.5,65.85
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,173.49,106.16
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,229.92,154.24
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,285.56,202.74
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,340.65,250.22
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,397.37,297.62
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,453.35,343.43
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,509.87,387.91
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,564.14,428.28
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,618.14,466.75
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,669.42,502.7
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,719.61,535.98
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,765.08,564.43
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,807.97,590.83
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,849.31,615.9
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,888.48,639.3
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,923.94,658.87
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,956.8,676.61
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,985.09,693.15
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,1010.41,707.88
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,1031.18,719.45
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,1048.74,729.16
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,1061.52,737.53
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,1070.91,744.02
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,1074.85,745.92
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,1075.31,745.9
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,1071.27,744.78
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,1063.76,741.71
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,1050.35,735.17
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,1033.64,726.7
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,1011.71,715.7
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,986.72,702.81
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,957.05,686.27
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,924.76,667.93
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,886.77,646.39
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,846.68,623.2
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,802.48,596.89
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,756.89,569.16
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,706.38,537.44
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,655.23,504.56
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,602.16,467.25
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,546.57,426.75
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,487.29,382.49
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,429.87,337.84
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,366.95,286.64
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,309.01,237.68
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,245.1,183.4
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,188.26,134.16
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,126.06,82.39
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,74.2,34.7
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,26.65,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,12.78,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,20.25,10.5
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,25.56,16.84
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,30.54,21.65
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,35.8,26.55
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,75.22,38.21
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,121.05,66.0
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,172.23,104.92
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,224.81,149.32
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,280.43,197.29
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,339.36,247.12
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,396.67,294.35
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,452.14,339.25
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,508.25,382.94
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,562.41,423.25
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,616.37,461.85
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,667.66,498.13
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,717.93,532.12
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,765.28,561.69
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,810.9,589.7
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,852.81,614.95
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,892.51,638.53
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,928.03,659.25
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,960.88,678.19
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,989.09,694.67
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,1014.24,709.3
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,1035.29,722.4
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,1053.06,733.63
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,1065.49,740.84
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,1074.47,746.13
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,1077.57,749.93
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,1077.17,751.76
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,1072.14,749.13
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,1063.62,744.57
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,1050.23,737.18
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,1033.53,727.9
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,1012.14,716.42
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,987.68,703.08
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,957.48,685.59
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,924.64,666.39
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,887.19,645.36
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,847.63,622.7
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,803.12,596.36
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,757.13,568.56
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,706.7,536.61
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,655.69,503.62
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,602.62,466.62
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,546.95,426.36
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,487.51,382.16
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,429.93,337.56
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,366.85,286.56
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,307.69,236.82
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,244.51,183.08
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,187.44,133.61
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,124.89,81.53
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,72.67,32.95
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,26.01,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,11.8,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,18.44,8.89
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,23.4,15.01
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,30.63,21.89
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,33.16,24.38
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,71.54,35.75
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,117.5,63.94
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,168.36,103.35
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,220.72,148.15
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,279.65,199.38
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,334.67,247.0
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,391.51,294.77
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,446.69,340.31
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,502.51,384.67
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,556.41,425.59
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,610.1,464.79
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,661.95,501.65
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,712.83,536.11
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,759.19,565.52
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,803.64,593.27
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,845.64,620.22
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,885.48,645.59
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,921.62,667.18
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,955.18,686.98
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,984.17,704.32
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,1010.18,719.79
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,1031.63,731.95
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,1049.84,742.19
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,1062.76,751.27
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,1072.24,758.42
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,1075.81,760.66
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,1075.86,760.94
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,1071.82,758.89
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,1064.3,754.87
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,1052.23,748.2
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,1036.75,739.56
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,1015.16,727.75
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,990.47,714.06
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,961.29,697.04
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,929.33,678.21
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,892.28,656.46
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,853.02,633.09
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,809.0,605.79
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,763.47,577.1
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,713.07,545.61
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,661.97,512.89
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,606.04,472.96
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,553.16,433.58
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,493.16,388.73
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,434.95,343.4
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,370.66,290.97
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,310.48,240.03
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,247.06,185.84
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,189.83,135.91
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,125.62,82.13
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,72.28,31.76
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,25.9,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,12.29,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,19.51,9.42
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,25.31,16.59
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,30.75,21.88
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,33.28,24.37
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,72.83,37.88
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,117.52,64.63
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,167.81,103.01
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,219.14,146.71
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,273.62,194.29
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,314.62,234.99
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,340.99,260.86
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,408.66,313.52
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,500.04,383.81
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,553.87,424.51
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,607.68,463.98
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,659.05,500.7
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,709.45,535.03
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,756.3,564.89
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,801.24,593.07
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,843.25,620.12
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,883.1,645.59
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,918.4,666.71
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,951.06,686.01
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,980.01,703.44
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,1005.98,718.99
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,1027.44,732.59
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,1045.64,744.31
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,1059.04,752.3
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,1069.02,758.34
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,1072.59,761.47
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,1072.66,762.63
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,1069.14,760.88
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,1062.14,757.13
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,1049.71,750.17
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,1033.94,741.27
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,1012.41,729.47
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,987.77,715.76
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,958.88,698.76
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,927.27,679.97
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,889.89,657.88
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,850.31,634.15
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,806.52,606.76
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,761.24,577.99
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,711.12,545.91
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,660.29,512.72
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,607.24,474.5
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,551.57,433.03
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,491.0,387.67
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,432.29,341.85
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,369.41,290.53
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,310.37,240.41
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,246.26,185.42
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,188.39,134.83
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,125.02,81.47
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,71.82,30.01
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,25.62,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,10.81,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,18.24,8.22
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,23.25,14.82
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,28.01,19.51
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,30.69,22.13
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,67.8,32.76
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,114.69,60.95
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,166.04,100.62
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,222.16,148.55
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,277.52,197.18
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,298.99,226.0
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,297.16,231.09
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,378.59,292.97
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,502.09,387.63
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,556.11,429.34
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,609.95,470.1
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,661.81,507.62
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,712.63,542.39
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,758.97,572.2
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,802.71,599.85
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,844.35,626.28
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,883.8,650.99
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,919.23,673.11
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,951.96,693.39
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,980.43,710.71
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,1005.9,726.13
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,1026.37,739.25
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,1043.57,750.45
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,1056.45,758.24
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,1065.92,764.05
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,1069.51,767.19
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,1069.61,768.34
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,1064.14,766.8
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,1055.22,763.26
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,1042.89,757.04
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,1027.23,748.78
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,1004.92,736.98
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,979.57,723.24
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,950.34,705.56
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,918.38,686.05
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,880.45,663.67
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,840.42,639.59
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,796.61,611.37
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,751.21,581.67
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,700.74,548.9
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,649.68,514.99
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,597.51,477.22
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,542.62,435.93
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,483.04,389.46
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,425.34,342.69
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,363.67,291.03
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,305.58,240.47
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,241.57,184.14
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,185.83,134.15
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,123.32,80.7
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,70.69,28.07
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,25.11,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,11.3,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,17.81,7.61
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,22.8,14.45
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,30.01,21.38
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,32.55,23.91
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,66.93,33.57
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,118.76,78.11
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,153.13,116.24
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,189.89,134.51
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,272.48,194.63
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,289.85,220.51
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,282.29,221.17
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,366.21,285.01
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,493.4,382.71
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,546.95,423.9
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,600.36,464.09
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,650.57,500.56
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,699.72,534.51
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,745.86,564.38
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,790.0,592.47
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,831.39,619.52
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,870.61,644.96
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,905.27,666.03
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,937.28,685.26
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,965.58,703.35
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,990.91,719.59
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,1011.7,733.01
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,1029.27,744.51
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,1042.06,752.31
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,1051.45,758.12
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,1056.85,762.4
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,1058.75,764.64
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,1054.67,762.48
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,1047.11,758.3
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,1035.5,752.48
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,1020.45,744.57
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,999.31,733.47
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,975.04,720.39
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,946.72,703.27
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,915.55,684.25
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,879.24,662.34
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,840.66,638.71
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,797.71,611.17
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,753.0,582.05
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,703.42,549.62
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,653.02,515.99
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,599.34,477.08
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,545.72,436.12
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,486.85,390.19
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,429.56,343.77
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,369.95,293.9
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,311.62,243.25
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,248.69,187.73
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,192.26,136.94
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,129.57,82.95
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,76.56,27.59
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,26.89,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,9.83,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,16.39,6.2
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,20.54,12.44
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,24.51,16.43
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,26.52,18.45
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,60.91,27.6
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,111.97,58.51
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,163.96,98.42
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,216.74,143.81
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,272.25,192.98
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,327.46,241.56
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,384.17,290.02
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,439.55,336.44
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,495.41,381.5
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,549.4,423.86
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,602.97,464.44
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,654.32,502.09
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,704.55,536.94
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,751.39,567.19
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,795.94,595.46
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,837.49,621.88
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,876.81,646.57
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,912.47,668.88
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,945.43,689.34
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,973.62,706.53
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,998.78,721.78
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,1019.33,734.98
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,1036.6,746.24
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,1049.53,754.9
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,1059.03,761.56
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,1062.65,764.69
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,1062.77,765.81
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,1058.27,763.4
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,1050.29,758.97
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,1038.31,752.16
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,1022.94,743.34
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,1001.46,732.09
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,976.89,718.89
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,948.22,701.63
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,916.71,682.47
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,879.77,660.24
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,840.64,636.34
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,797.85,609.03
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,753.29,580.13
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,703.67,548.22
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,653.29,515.07
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,598.88,475.42
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,544.54,434.01
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,485.57,388.82
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,430.37,344.63
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,368.65,293.09
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,310.3,242.38
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,246.72,186.31
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,189.86,135.25
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,127.37,81.48
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,74.44,24.67
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,26.37,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,9.34,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,15.48,5.14
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,20.16,12.03
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,24.6,16.41
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,26.6,18.42
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,59.52,26.94
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,109.91,56.89
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,161.24,95.98
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,213.9,141.08
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,269.36,190.09
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,324.59,238.61
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,381.38,287.11
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,436.69,333.48
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,492.49,378.51
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,546.95,420.86
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,601.09,461.38
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,652.32,498.37
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,702.46,532.47
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,750.02,563.02
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,795.24,591.55
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,837.25,617.58
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,877.04,641.87
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,913.01,663.46
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,946.37,683.24
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,975.18,701.38
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,1000.95,717.66
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,1022.56,730.0
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,1040.91,740.36
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,1053.95,748.16
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,1063.52,753.96
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,1068.09,757.67
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,1069.11,759.35
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,1065.01,757.23
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,1057.38,753.1
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,1045.22,747.07
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,1029.63,738.99
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,1008.31,728.05
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,983.83,715.12
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,955.42,698.27
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,924.19,679.57
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,887.2,658.23
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,847.92,635.12
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,804.05,607.36
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,758.51,578.1
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,708.37,547.22
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,657.44,514.95
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,602.64,476.21
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,548.04,435.53
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,488.6,390.08
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,432.94,345.61
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,370.46,293.53
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,311.54,242.44
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,247.02,186.1
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,189.3,134.61
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,125.99,80.11
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,72.45,21.14
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,25.54,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,9.83,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,16.64,5.39
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,21.23,12.89
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,25.61,17.29
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,27.97,19.64
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,59.68,27.85
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,106.5,54.49
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,161.66,96.66
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,207.26,141.7
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,246.33,181.01
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,302.64,225.56
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,381.72,289.15
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,437.27,335.9
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,493.31,381.48
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,547.3,424.17
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,600.92,465.13
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,651.92,502.46
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,701.83,537.14
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,749.26,567.48
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,794.92,596.06
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,836.33,622.49
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,875.46,647.17
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,911.29,668.92
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,944.42,688.78
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,973.8,707.48
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,1000.15,724.29
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,1021.42,736.53
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,1039.37,746.76
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,1052.94,755.77
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,1063.03,762.76
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,1066.33,765.65
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,1066.08,766.51
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,1062.55,766.19
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,1055.5,763.79
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,1042.88,757.27
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,1026.83,748.66
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,1006.11,737.86
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,982.23,725.04
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,953.69,707.77
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,922.26,688.56
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,885.76,666.59
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,846.95,642.86
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,803.98,615.3
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,759.16,586.11
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,709.21,553.47
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,658.43,519.61
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,604.15,481.02
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,549.77,440.21
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,490.08,393.45
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,432.01,346.18
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,372.35,295.84
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,313.84,244.65
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,249.5,187.71
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,191.82,135.71
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,128.43,80.88
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,74.45,18.34
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,26.05,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,9.34,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,15.71,4.22
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,20.86,12.5
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,25.72,17.31
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,28.06,19.65
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,58.65,27.31
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,105.34,53.24
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,160.44,94.9
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,213.83,140.19
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,270.14,189.6
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,325.92,238.46
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,383.35,287.49
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,439.68,334.58
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,496.55,380.35
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,551.13,423.07
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,605.34,464.04
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,657.69,501.89
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,708.99,537.08
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,755.65,566.98
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,799.6,594.66
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,841.6,620.68
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,881.39,644.97
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,917.87,666.87
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,951.74,686.94
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,980.58,704.36
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,1006.38,719.86
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,1027.56,731.87
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,1045.47,741.9
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,1058.57,750.51
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,1068.19,757.13
