Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,1072.77,760.79
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,1073.79,762.41
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,1069.26,760.02
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,1061.19,755.62
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,1048.12,748.24
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,1031.64,738.87
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,1009.94,727.72
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,985.11,714.6
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,955.39,698.88
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,922.9,681.18
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,885.26,658.74
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,845.42,634.61
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,795.89,602.86
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,745.95,570.4
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,694.62,537.05
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,645.96,504.6
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,585.52,460.97
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,526.79,417.21
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,466.58,370.67
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,409.87,325.14
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,346.33,272.77
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,287.31,222.42
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,223.03,167.45
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,166.58,118.47
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,104.94,66.94
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,52.73,9.55
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,19.12,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,11.8,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,18.85,5.37
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,28.85,19.38
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,39.2,29.26
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,44.72,34.56
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,71.61,43.21
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,112.49,65.94
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,160.01,100.36
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,209.84,141.02
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,263.67,186.17
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,316.57,230.69
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,374.68,278.17
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,428.94,322.28
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,484.45,365.96
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,537.47,405.62
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,590.39,443.7
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,641.08,479.83
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,691.91,514.96
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,738.25,544.6
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,783.33,571.47
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,824.29,596.33
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,863.29,619.67
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,889.75,635.57
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,910.27,647.82
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,937.69,664.34
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,962.61,679.17
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,975.87,686.23
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,985.69,691.37
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,997.03,698.93
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,1005.5,704.81
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,1014.44,709.7
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,1020.3,712.78
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,1015.74,712.45
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,1008.12,710.43
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,990.31,700.76
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,969.83,689.52
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,947.44,677.81
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,926.61,667.07
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,901.86,652.47
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,877.7,638.26
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,839.57,616.03
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,802.71,594.47
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,765.09,570.93
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,727.18,546.93
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,675.63,514.68
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,625.81,481.26
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,575.39,445.94
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,524.23,408.73
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,463.42,362.95
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,405.11,317.4
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,344.3,268.36
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,287.01,220.26
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,222.0,165.22
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,165.0,116.28
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,102.38,64.63
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,49.14,5.1
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,18.1,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,11.8,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,20.07,5.03
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,31.41,21.5
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,43.31,32.86
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,50.99,40.12
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,76.88,49.56
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,115.66,70.77
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,161.68,103.36
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,209.74,142.57
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,262.01,186.68
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,314.51,230.87
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,370.67,277.19
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,427.47,323.23
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,483.04,366.86
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,535.44,406.27
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,587.62,444.05
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,638.55,480.08
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,689.03,514.61
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,730.38,541.19
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,768.04,564.54
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,809.18,589.24
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,848.77,612.43
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,874.15,627.07
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,894.61,638.73
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,921.68,654.59
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,946.53,668.9
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,957.49,674.63
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,965.02,678.33
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,976.42,685.3
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,985.2,690.66
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,996.53,698.51
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,1004.92,704.61
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,999.33,701.47
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,990.88,696.86
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,966.15,683.06
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,939.32,667.59
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,914.86,654.37
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,888.26,639.61
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,861.22,624.14
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,831.9,606.95
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,791.35,581.81
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,749.75,555.66
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,716.41,535.98
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,680.09,513.63
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,626.92,478.54
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,571.74,441.12
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,529.15,411.59
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,482.4,377.78
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,421.3,331.85
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,361.46,285.37
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,306.41,240.46
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,253.96,196.1
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,192.28,144.32
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,138.7,98.95
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,74.17,47.62
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,23.06,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,11.3,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,9.83,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,15.59,1.65
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,27.73,18.3
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,39.3,29.42
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,47.51,37.17
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,72.89,46.75
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,113.48,69.97
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,159.79,103.47
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,201.69,139.98
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,240.86,175.06
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,298.28,220.95
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,365.15,273.95
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,418.34,316.83
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,473.17,359.64
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,525.52,398.81
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,577.92,436.59
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,629.24,473.21
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,678.47,507.4
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,730.97,543.67
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,784.71,577.88
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,826.2,603.2
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,865.76,627.1
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,894.68,644.0
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,922.91,660.5
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,951.63,677.71
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,977.75,693.23
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,991.33,700.55
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,1001.31,705.87
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,1013.49,713.18
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,1022.69,718.71
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,1031.67,725.15
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,1037.46,729.75
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,1032.3,726.92
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,1023.98,722.41
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,1003.71,711.49
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,980.85,699.05
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,957.74,686.27
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,936.14,674.44
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,855.65,623.92
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,775.52,570.04
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,726.87,539.48
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,677.91,507.77
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,620.84,469.41
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,566.0,431.76
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,593.57,456.24
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,610.27,471.28
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,470.64,367.01
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,346.68,272.15
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,302.57,239.25
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,260.63,206.56
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,220.74,174.18
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,181.31,141.08
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,138.57,105.01
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,99.19,71.36
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,55.32,35.26
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,18.71,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,9.34,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,16.07,0.58
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,30.86,20.71
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,45.14,34.28
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,59.64,47.59
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,83.6,60.27
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,114.25,78.89
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,146.21,101.27
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,193.5,133.62
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,256.98,180.97
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,308.43,223.09
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,362.26,265.97
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,415.62,307.57
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,470.56,348.73
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,522.55,386.65
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,576.36,424.36
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,626.23,459.03
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,675.79,492.52
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,723.93,523.48
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,772.06,552.23
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,812.81,576.4
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,852.24,599.55
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,885.55,619.54
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,914.25,636.66
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,942.37,653.0
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,967.88,667.7
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,984.36,676.58
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,997.6,683.68
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,1009.87,691.7
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,1019.11,698.01
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,1025.56,702.8
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,1028.8,705.82
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,1023.56,703.05
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,1015.16,698.61
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,999.39,689.87
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,980.77,679.56
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,957.16,667.6
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,930.92,654.02
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,901.4,637.03
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,869.47,618.47
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,830.47,596.45
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,792.65,574.92
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,748.82,547.95
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,703.7,519.75
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,579.03,433.54
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,464.89,351.72
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,416.94,318.53
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,369.74,284.39
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,321.66,248.73
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,276.05,213.86
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,229.84,177.46
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,185.83,141.67
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,140.0,104.02
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,98.47,69.48
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,55.81,34.71
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,15.55,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,7.37,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,12.82,0.0
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,28.54,18.5
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,41.06,30.39
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,52.42,40.83
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,75.51,51.56
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,111.56,72.41
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,154.15,102.4
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,191.46,136.28
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,222.38,164.62
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,273.59,201.41
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,344.33,254.18
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,394.29,293.65
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,446.14,333.6
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,495.29,369.77
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,545.1,405.16
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,593.0,438.93
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,640.93,471.82
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,685.35,502.11
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,729.15,531.38
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,768.97,557.71
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,806.8,581.8
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,838.57,600.67
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,868.07,618.03
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,894.91,634.18
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,919.48,648.89
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,937.48,660.3
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,956.19,672.28
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,967.95,679.27
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,976.9,684.7
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,979.51,685.01
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,979.21,683.71
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,973.45,681.93
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,964.84,678.53
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,951.28,670.85
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,934.97,661.58
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,911.85,649.39
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,886.38,635.72
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,860.27,620.34
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,831.56,603.22
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,793.28,580.3
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,753.67,556.31
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,614.09,458.62
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,485.3,365.04
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,539.9,410.41
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,573.44,438.11
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,525.02,403.75
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,475.97,368.4
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,416.6,324.15
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,360.15,280.51
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,304.64,235.5
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,252.05,191.29
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,190.55,139.98
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,137.11,95.0
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,74.18,45.23
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,21.01,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,10.32,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,12.78,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,23.45,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,27.1,17.38
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,33.27,23.9
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,39.09,29.41
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,60.29,36.24
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,100.63,57.68
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,146.71,90.46
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,194.09,128.82
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,245.42,172.01
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,296.56,215.28
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,352.5,261.39
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,405.09,304.04
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,459.0,346.24
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,510.1,384.62
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,561.27,421.62
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,610.22,456.66
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,658.66,490.33
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,704.29,520.02
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,747.85,546.13
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,787.67,571.56
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,825.67,595.67
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,854.83,612.81
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,883.61,629.72
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,911.05,646.96
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,935.96,662.63
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,951.18,671.02
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,963.12,677.55
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,974.48,684.36
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,982.91,689.46
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,985.86,692.16
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,985.8,693.18
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,980.71,691.79
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,972.64,688.71
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,955.93,679.03
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,936.6,667.84
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,913.95,655.16
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,892.51,643.27
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,807.9,588.71
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,725.19,531.77
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,671.44,496.63
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,612.19,456.86
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,560.56,421.75
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,510.12,386.72
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,470.09,359.55
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,429.64,331.35
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,362.52,281.29
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,294.59,229.73
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,256.19,201.05
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,218.56,171.91
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,182.16,142.52
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,146.73,113.1
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,109.41,81.96
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,74.75,52.76
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,42.92,25.6
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,12.78,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,9.34,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,17.89,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,27.73,17.7
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,36.34,26.45
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,45.44,34.97
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,66.19,43.66
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,103.21,63.74
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,146.66,94.15
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,191.52,130.03
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,240.7,170.92
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,290.1,212.05
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,343.26,255.57
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,394.91,297.38
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,448.17,339.06
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,501.25,378.88
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,553.21,416.58
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,602.09,451.67
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,650.67,485.55
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,696.53,515.79
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,741.66,543.46
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,782.28,567.75
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,819.73,589.65
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,851.53,608.45
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,883.51,627.28
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,908.18,642.67
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,933.15,658.37
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,955.42,672.4
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,970.75,682.24
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,982.83,689.44
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,991.89,694.91
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,997.28,699.92
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,999.54,703.12
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,994.76,700.55
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,986.86,696.25
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,972.08,687.8
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,954.43,677.71
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,867.17,624.32
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,777.32,563.23
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,739.03,539.25
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,700.14,514.04
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,669.92,495.16
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,638.25,474.97
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,570.2,428.89
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,512.25,388.94
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,556.72,426.38
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,580.46,447.1
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,437.92,340.71
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,307.65,240.87
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,266.74,210.4
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,226.97,179.37
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,186.61,146.6
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,148.05,114.51
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,109.31,82.07
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,73.6,51.94
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,41.17,24.0
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,10.81,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,5.41,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,10.32,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,19.42,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,25.98,16.07
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,34.82,25.07
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,42.2,32.07
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,61.06,38.71
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,99.86,59.08
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,144.85,90.75
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,191.84,128.52
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,243.13,171.46
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,294.12,214.5
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,347.72,258.82
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,400.26,301.78
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,454.37,344.66
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,508.04,385.83
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,559.83,424.37
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,609.15,460.05
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,658.15,494.49
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,709.11,528.87
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,760.95,560.73
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,802.15,587.19
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,841.43,612.31
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,870.79,631.54
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,896.5,648.53
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,924.63,665.78
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,950.15,681.29
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,966.82,691.97
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,976.02,698.13
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,988.05,706.91
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,997.1,713.89
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,1000.66,716.19
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,1001.14,716.75
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,996.03,713.18
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,987.87,707.87
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,971.53,698.31
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,952.48,687.2
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,929.58,673.51
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,908.04,660.73
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,878.97,643.28
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,847.65,624.35
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,809.37,601.19
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,769.63,576.83
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,727.81,550.26
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,684.49,521.74
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,632.97,486.66
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,581.7,450.89
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,528.94,412.33
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,476.62,373.01
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,416.53,327.76
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,359.51,283.22
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,296.91,232.46
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,241.12,185.54
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,179.76,133.96
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,126.83,89.12
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,67.88,40.19
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,15.73,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,7.86,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,15.27,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,27.31,17.09
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,38.14,28.06
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,49.61,38.78
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,70.15,48.71
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,106.66,68.97
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,149.65,99.11
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,190.03,133.59
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,228.06,167.02
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,280.81,208.42
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,343.12,257.44
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,393.69,298.4
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,446.15,339.75
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,495.48,376.89
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,545.03,412.89
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,593.43,447.79
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,641.9,481.8
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,680.26,507.28
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,715.4,529.97
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,754.94,556.94
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,793.34,582.73
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,823.3,602.85
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,850.81,621.28
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,877.41,638.24
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,901.99,653.73
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,915.87,662.42
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,926.89,669.38
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,938.83,676.91
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,948.27,682.87
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,983.68,706.16
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,1011.8,723.7
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,1006.5,721.06
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,998.04,716.94
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,974.38,702.75
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,948.31,687.2
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,929.44,676.87
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,904.13,662.28
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,868.47,640.38
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,831.45,617.51
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,792.0,593.32
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,751.29,567.79
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,706.9,538.3
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,661.73,507.69
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,609.88,471.99
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,558.54,435.78
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,506.57,398.57
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,452.52,358.53
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,393.22,313.18
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,337.3,268.91
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,279.62,221.32
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,225.94,175.61
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,166.69,125.16
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,115.56,81.57
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,58.92,33.68
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,13.76,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,7.37,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,14.74,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,19.36,10.29
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,26.44,17.66
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,30.41,21.57
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,46.88,26.01
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,98.78,65.0
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,131.46,99.56
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,170.1,127.8
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,213.82,160.86
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,266.61,196.88
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,351.2,260.37
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,408.0,306.95
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,462.84,350.86
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,515.88,392.01
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,568.91,431.76
