Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,619.4,468.43
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,669.11,503.44
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,715.05,533.65
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,759.28,561.5
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,800.81,587.21
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,840.33,611.32
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,875.41,632.33
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,908.02,651.64
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,936.64,669.63
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,962.41,685.88
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,983.8,698.1
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,1002.07,708.45
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,1014.67,715.94
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,1023.94,721.55
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,1027.38,724.58
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,1027.42,725.69
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,1023.02,724.8
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,1015.24,721.99
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,1003.0,715.13
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,987.44,706.33
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,965.99,695.27
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,941.58,682.35
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,912.99,665.41
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,881.63,646.63
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,844.77,625.32
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,805.86,602.39
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,761.08,573.97
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,715.05,544.32
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,667.92,514.93
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,616.7,481.01
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,560.14,440.29
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,504.49,398.78
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,444.06,352.45
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,386.04,306.09
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,324.35,254.68
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,266.2,204.45
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,201.61,148.82
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,145.7,100.07
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,84.72,45.53
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,31.87,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,7.37,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,14.74,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,19.97,10.72
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,27.5,18.71
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,31.83,23.01
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,47.69,27.45
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,90.21,47.23
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,141.73,83.25
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,192.54,124.73
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,247.25,171.64
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,302.61,219.67
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,360.59,268.97
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,419.34,317.52
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,476.16,362.93
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,531.22,405.08
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,586.37,445.64
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,639.21,483.98
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,691.3,520.6
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,738.29,551.22
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,783.22,579.4
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,826.42,606.06
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,867.55,631.06
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,902.37,651.76
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,934.18,670.46
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,962.88,687.62
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,988.66,702.93
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,1008.27,715.36
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,1024.53,725.88
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,1037.3,733.48
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,1046.73,739.16
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,1050.3,740.9
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,1050.45,740.73
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,1045.65,739.65
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,1037.46,736.65
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,1021.65,727.65
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,1002.73,716.88
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,979.12,703.23
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,952.62,687.8
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,923.72,670.83
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,891.98,651.97
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,853.28,629.65
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,817.11,608.75
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,771.72,581.24
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,724.85,552.24
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,672.12,517.99
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,619.17,481.45
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,561.55,439.38
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,504.86,396.65
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,444.2,350.46
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,384.97,303.55
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,320.0,250.03
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,260.12,198.9
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,194.62,143.12
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,138.32,94.69
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,75.78,39.09
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,23.19,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,14.74,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,23.35,13.2
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,35.41,25.52
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,41.56,31.54
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,56.69,36.82
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,97.09,56.24
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,144.69,89.05
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,193.98,128.72
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,247.66,174.06
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,301.37,219.88
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,357.78,267.06
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,414.87,313.82
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,470.97,358.31
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,524.62,399.84
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,578.23,439.95
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,630.28,477.19
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,681.89,512.87
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,730.16,545.86
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,776.85,575.31
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,818.93,601.28
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,859.09,625.73
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,888.77,643.22
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,912.77,657.12
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,941.8,674.71
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,968.25,690.55
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,981.34,698.97
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,990.79,705.39
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,1002.83,712.71
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,1011.9,718.24
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,1018.79,723.45
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,1022.55,726.86
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,1016.88,725.12
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,1008.11,721.66
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,989.21,711.4
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,972.06,702.37
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,947.99,689.45
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,921.4,674.92
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,896.15,659.93
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,867.81,642.84
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,827.6,618.94
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,785.9,593.77
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,750.86,572.79
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,710.12,547.38
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,658.73,512.7
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,605.28,474.88
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,557.22,440.64
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,505.94,402.51
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,444.68,354.51
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,384.8,305.93
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,325.46,255.99
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,269.15,206.69
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,202.15,148.96
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,144.4,98.57
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,80.87,39.52
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,28.31,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,13.76,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,19.77,10.09
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,27.79,18.88
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,32.1,23.19
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,45.53,27.18
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,92.71,62.0
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,119.97,93.88
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,158.09,119.14
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,218.79,164.2
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,246.39,189.85
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,268.02,209.06
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,321.13,249.82
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,385.38,298.8
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,434.82,336.16
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,490.79,377.78
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,577.62,443.47
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,683.43,520.84
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,729.05,550.56
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,772.32,578.04
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,814.39,605.52
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,854.4,631.43
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,886.83,651.01
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,915.99,668.42
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,943.9,685.5
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,968.98,700.74
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,986.19,712.71
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,1000.05,722.73
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,1011.89,732.19
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,1020.53,739.78
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,1021.09,741.01
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,1018.38,740.36
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,1012.81,738.68
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,1004.06,735.09
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,995.85,730.6
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,978.41,720.23
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,955.12,706.84
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,929.1,691.69
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,903.53,676.24
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,874.74,658.58
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,836.35,635.53
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,796.14,610.97
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,757.3,585.9
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,715.76,558.56
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,663.87,524.3
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,611.69,487.56
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,559.69,449.41
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,507.18,409.33
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,445.59,360.4
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,386.5,311.58
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,324.7,258.74
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,266.81,207.3
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,201.85,149.83
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,144.8,98.91
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,79.41,36.13
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,26.79,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,12.78,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,19.43,9.54
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,27.95,18.97
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,32.25,23.29
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,44.61,27.07
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,81.15,53.18
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,96.68,76.8
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,114.28,91.0
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,132.24,105.24
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,153.54,121.89
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,175.51,138.84
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,271.15,212.45
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,388.29,301.38
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,400.7,309.9
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,405.68,312.38
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,453.15,347.05
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,502.97,382.47
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,630.8,478.99
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,781.48,584.19
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,740.78,551.25
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,676.4,500.65
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,699.94,516.5
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,722.23,530.35
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,855.51,625.84
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,989.37,708.64
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,1009.89,718.8
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,1027.13,728.58
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,1040.02,736.22
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,1049.49,741.92
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,1053.99,745.71
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,1054.97,747.54
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,1049.93,744.87
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,1041.41,740.26
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,1027.49,733.37
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,1010.25,724.5
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,987.37,712.66
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,961.46,698.9
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,931.14,680.94
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,898.12,661.18
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,859.33,638.71
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,818.52,614.59
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,773.11,586.36
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,726.24,556.59
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,677.05,525.1
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,623.8,488.63
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,564.9,445.96
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,507.0,402.46
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,443.77,353.8
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,383.31,305.19
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,317.01,249.59
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,255.5,196.32
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,188.57,138.7
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,131.55,89.1
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,56.64,22.08
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,11.8,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,20.07,9.69
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,30.02,20.75
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,35.54,26.27
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,47.31,30.74
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,95.3,60.54
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,131.93,92.04
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,174.95,119.58
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,242.16,170.28
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,271.04,204.27
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,278.4,216.52
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,331.56,257.67
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,394.65,306.13
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,474.33,367.5
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,577.57,445.6
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,581.1,446.51
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,566.07,433.13
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,661.05,505.27
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,770.86,582.6
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,812.75,608.82
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,852.62,634.18
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,888.66,656.27
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,922.17,676.57
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,950.64,694.05
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,976.2,709.68
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,997.32,721.97
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,1015.25,732.31
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,1028.43,741.74
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,1038.26,749.24
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,1039.88,751.18
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,1038.06,751.16
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,1033.66,748.85
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,1025.88,744.56
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,1013.56,737.52
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,997.88,728.49
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,975.84,716.83
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,950.83,703.27
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,922.08,685.91
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,890.53,666.65
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,852.06,643.84
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,811.56,619.36
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,768.45,592.07
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,727.36,565.74
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,674.93,531.28
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,622.15,494.33
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,566.31,453.56
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,510.67,411.26
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,447.87,361.99
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,387.71,312.7
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,324.38,258.47
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,264.46,205.24
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,196.26,145.11
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,138.09,93.28
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,58.35,19.48
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,11.8,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,17.79,7.62
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,25.45,16.76
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,29.02,20.46
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,41.61,25.93
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,85.92,44.1
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,136.8,78.72
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,189.48,122.0
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,245.99,171.36
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,305.33,223.97
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,363.94,275.38
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,420.54,323.82
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,477.96,371.04
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,534.19,414.94
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,590.45,456.9
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,643.46,496.94
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,695.49,535.09
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,743.59,566.63
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,789.48,595.54
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,832.45,621.99
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,873.19,646.57
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,909.67,668.03
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,943.48,687.55
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,973.15,705.59
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,999.73,721.67
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,1021.66,734.3
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,1040.23,744.91
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,1052.9,752.5
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,1062.0,758.06
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,1064.29,760.44
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,1062.95,760.76
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,1058.77,758.63
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,1051.02,754.43
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,1039.36,748.76
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,1024.08,740.9
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,1001.95,729.39
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,976.63,715.88
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,947.69,699.31
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,915.67,680.6
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,876.64,657.7
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,835.34,632.99
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,790.9,605.7
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,744.66,576.64
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,691.9,541.89
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,638.54,505.38
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,580.44,461.89
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,522.85,417.3
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,462.51,370.04
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,401.84,320.5
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,334.6,263.41
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,272.42,208.53
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,203.38,148.09
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,143.97,95.04
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,59.62,15.06
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,10.81,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,16.01,5.85
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,24.9,16.1
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,28.5,19.81
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,36.94,27.59
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,81.72,40.47
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,132.24,74.47
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,184.05,116.36
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,239.62,164.12
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,298.3,215.25
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,355.97,264.84
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,412.59,312.36
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,470.1,358.86
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,525.28,402.31
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,580.41,444.19
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,632.81,482.72
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,684.27,519.37
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,730.87,549.94
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,775.0,577.87
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,817.62,605.57
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,858.08,631.65
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,895.42,654.3
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,930.33,675.21
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,959.67,692.97
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,985.96,708.81
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,1007.6,722.1
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,1025.92,733.39
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,1039.41,742.35
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,1049.39,749.29
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,1053.79,752.92
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,1054.59,754.49
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,1050.28,754.48
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,1042.39,752.37
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,1029.94,746.04
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,1014.02,737.6
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,991.89,725.95
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,966.6,712.29
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,936.3,694.56
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,903.17,674.84
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,864.06,651.61
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,822.75,626.59
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,777.78,597.48
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,731.21,566.83
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,678.82,532.15
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,625.92,495.58
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,568.97,453.58
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,515.23,412.34
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,452.03,362.65
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,391.33,312.83
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,325.64,256.66
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,264.79,202.62
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,196.72,142.67
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,138.45,90.34
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,57.59,8.8
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,9.83,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,15.19,4.82
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,24.03,15.37
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,27.69,19.14
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,34.99,25.94
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,90.79,56.59
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,131.25,94.25
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,168.11,124.18
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,206.22,155.88
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,244.0,187.67
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,281.07,218.1
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,286.48,223.76
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,281.5,219.88
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,253.05,197.21
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,221.22,171.61
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,234.92,181.65
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,248.71,191.44
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,261.16,200.14
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,273.69,208.83
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,555.45,426.78
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,864.08,634.61
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,899.95,652.29
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,932.85,671.76
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,878.48,636.18
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,804.01,580.31
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,696.46,505.57
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,575.07,419.03
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,817.55,597.43
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,1041.66,740.56
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,1036.43,733.91
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,1027.63,728.41
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,1022.79,725.98
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,1014.64,721.57
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,999.77,713.13
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,981.77,702.9
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,958.36,689.34
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,937.67,677.58
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,907.59,659.78
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,874.83,640.25
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,835.04,616.48
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,793.44,591.28
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,750.17,564.13
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,705.01,535.27
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,652.13,501.22
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,599.17,464.57
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,544.2,425.27
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,489.35,384.46
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,427.31,336.78
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,367.02,288.51
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,303.4,235.33
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,244.81,184.59
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,177.1,127.06
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,120.04,77.47
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,49.77,0.43
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,6.88,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,17.09,5.52
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,28.77,19.45
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,36.67,27.15
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,46.08,35.88
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,93.36,62.25
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,131.61,95.24
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,167.14,123.12
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,205.43,154.01
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,260.21,193.13
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,340.35,254.49
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,394.54,299.15
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,452.34,345.2
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,444.53,340.64
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,411.38,314.42
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,469.4,357.28
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,534.11,403.31
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,641.82,483.73
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,768.28,571.93
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,810.99,596.62
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,851.65,620.63
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,887.82,642.3
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,921.46,662.24
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,951.11,680.86
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,977.82,697.7
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,999.02,710.73
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,1016.99,721.85
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,1029.74,729.44
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,1039.04,735.07
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,1043.42,738.23
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,1044.28,739.33
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,1038.59,737.69
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,1029.41,734.08
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,1015.8,727.23
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,998.84,718.36
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,975.81,706.32
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,949.77,692.35
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,918.42,673.59
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,884.45,653.05
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,845.65,629.78
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,804.85,604.92
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,758.33,575.23
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,714.28,546.85
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,661.27,511.71
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,608.03,474.04
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,549.04,431.36
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,491.11,387.83
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,427.81,338.61
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,368.89,290.82
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,302.57,235.23
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,242.13,182.85
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,174.14,124.83
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,117.06,74.78
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,48.04,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,14.25,3.05
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,28.34,19.02
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,38.57,28.82
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,49.26,38.72
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,87.78,54.04
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,132.43,84.06
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,178.69,120.36
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,229.93,163.0
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,281.14,206.28
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,335.54,251.45
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,388.72,295.14
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,443.81,338.92
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,496.85,380.15
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,550.7,420.66
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,603.22,458.43
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,653.94,493.74
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,707.25,530.1
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,761.73,564.6
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,804.29,591.98
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,844.92,618.02
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,880.42,639.37
