Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,913.41,659.01
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,942.36,677.29
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,968.48,693.84
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,988.43,705.23
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,1005.16,714.73
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,1017.56,722.16
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,1026.66,727.69
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,1030.36,729.55
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,1030.67,729.48
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,1025.66,726.84
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,1017.3,722.31
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,1002.65,714.85
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,984.81,705.49
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,961.08,693.03
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,934.51,678.75
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,902.4,659.54
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,872.93,642.01
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,833.08,618.03
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,791.45,592.66
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,743.79,562.27
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,695.07,530.68
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,641.32,494.76
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,589.53,458.2
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,531.15,415.69
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,474.02,372.64
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,409.99,323.35
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,349.48,274.83
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,283.85,220.28
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,224.32,169.17
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,157.87,112.96
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,102.34,64.57
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,42.2,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,12.27,1.18
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,25.23,16.27
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,31.45,22.48
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,37.43,28.14
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,78.4,41.97
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,126.42,73.01
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,176.52,112.61
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,233.39,160.53
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,287.91,207.23
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,345.17,255.34
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,400.83,301.48
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,457.83,347.03
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,514.61,390.39
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,569.32,430.64
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,621.54,468.52
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,673.03,504.73
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,719.83,536.18
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,764.8,564.39
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,806.87,590.31
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,846.87,614.6
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,882.44,635.81
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,915.44,655.27
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,943.87,673.08
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,969.37,689.11
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,989.96,700.81
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,1007.31,710.59
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,1019.85,718.02
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,1029.0,723.54
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,1033.11,727.91
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,1033.73,730.27
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,1029.0,727.8
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,1020.81,723.39
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,1005.75,714.86
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,987.41,704.43
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,965.03,692.91
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,939.67,679.49
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,908.08,660.72
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,873.91,640.22
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,835.01,617.04
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,794.17,592.32
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,751.39,565.41
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,703.1,534.28
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,650.0,499.7
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,596.8,462.3
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,538.02,418.77
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,480.42,374.78
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,418.1,326.99
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,357.65,278.67
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,290.69,223.11
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,229.95,171.07
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,162.49,114.31
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,106.44,64.99
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,38.61,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,11.91,0.19
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,24.43,15.45
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,30.24,21.29
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,35.68,26.45
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,75.18,39.48
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,122.72,69.75
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,175.23,110.81
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,229.41,155.91
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,283.84,202.28
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,341.19,250.31
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,396.76,296.17
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,453.61,341.38
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,510.53,384.63
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,565.53,424.88
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,617.5,462.4
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,668.73,498.24
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,717.72,529.75
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,765.53,558.46
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,808.27,584.45
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,848.91,608.83
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,885.57,630.44
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,919.62,650.27
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,948.59,668.17
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,974.54,684.26
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,995.97,697.15
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,1014.09,708.06
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,1026.29,716.06
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,1035.01,722.11
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,1034.81,722.9
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,1031.08,721.75
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,1025.85,720.47
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,1017.19,717.21
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,1002.66,709.78
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,984.85,700.4
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,961.54,688.28
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,935.28,674.29
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,903.02,655.07
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,868.31,634.19
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,828.84,611.22
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,791.93,589.65
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,744.66,559.52
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,696.32,528.26
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,641.67,492.18
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,587.1,453.76
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,527.95,410.94
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,471.82,368.73
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,408.24,319.53
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,348.17,271.18
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,281.17,215.43
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,220.66,163.65
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,153.51,107.44
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,97.8,58.22
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,35.38,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,12.93,0.0
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,26.54,17.1
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,34.56,24.99
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,42.05,31.99
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,79.04,45.02
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,124.79,74.39
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,173.29,111.84
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,226.59,155.69
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,279.73,200.56
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,335.86,247.2
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,392.55,293.43
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,448.46,337.6
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,502.53,378.6
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,557.12,418.43
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,608.63,455.53
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,659.73,491.24
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,709.26,524.99
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,757.61,555.57
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,800.11,581.58
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,840.68,606.1
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,876.9,627.6
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,910.72,647.44
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,939.71,665.46
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,965.85,681.78
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,986.7,693.54
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,1004.35,703.42
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,1016.28,710.43
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,1024.82,715.56
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,1025.31,716.83
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,1022.38,716.23
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,1016.29,713.0
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,1006.88,707.88
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,990.86,699.64
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,971.77,689.58
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,947.68,677.0
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,926.32,666.15
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,893.08,646.33
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,857.57,625.03
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,816.85,601.29
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,774.45,576.08
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,726.74,546.77
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,678.11,516.22
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,625.87,480.7
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,571.85,442.56
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,440.71,344.84
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,324.98,255.86
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,276.92,218.85
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,231.55,182.4
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,184.8,143.76
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,140.89,106.46
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,95.64,68.17
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,55.09,31.79
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,21.21,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,10.75,0.0
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,21.91,13.17
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,26.53,18.02
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,33.79,24.82
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,73.91,37.23
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,124.27,69.05
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,176.97,110.74
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,233.81,159.18
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,290.39,208.7
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,352.26,261.74
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,409.57,309.99
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,467.85,357.29
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,524.14,400.59
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,580.4,441.97
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,633.99,481.18
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,686.65,518.48
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,734.05,548.91
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,778.99,576.01
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,821.95,603.62
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,862.71,629.61
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,899.57,651.7
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,933.68,671.9
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,962.5,689.99
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,988.22,706.21
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,1008.94,718.92
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,1026.25,729.58
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,1038.56,736.93
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,1047.33,742.27
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,1047.52,743.37
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,1044.13,742.48
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,1038.29,740.81
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,1028.97,737.11
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,1014.69,729.83
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,997.05,720.52
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,973.44,707.32
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,946.84,692.25
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,915.58,672.83
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,881.57,651.63
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,841.25,627.35
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,799.0,601.53
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,756.78,574.28
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,708.69,542.62
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,653.93,506.53
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,599.09,467.69
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,540.52,423.99
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,482.79,379.48
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,417.58,328.93
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,357.41,280.12
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,290.41,223.74
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,229.5,170.74
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,159.02,111.06
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,99.42,55.28
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,35.97,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,11.29,0.0
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,22.99,14.01
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,28.88,20.08
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,34.4,25.36
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,72.44,37.62
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,124.37,70.9
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,171.63,115.13
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,205.86,150.13
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,263.71,192.72
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,345.12,255.56
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,402.69,303.38
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,463.77,352.27
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,519.2,394.95
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,574.63,435.99
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,628.34,474.55
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,681.3,511.21
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,728.63,541.93
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,773.82,569.06
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,817.39,595.79
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,858.9,620.86
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,895.13,643.18
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,928.7,663.74
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,958.13,682.1
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,984.53,698.63
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,1005.38,710.42
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,1022.9,720.26
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,1035.58,727.75
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,1044.77,733.27
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,1043.08,733.26
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,1037.85,731.31
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,1031.59,728.01
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,1021.91,722.74
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,1007.77,714.85
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,990.33,705.05
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,966.01,690.24
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,938.77,673.7
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,906.71,654.89
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,877.04,637.57
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,835.95,613.82
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,793.05,588.6
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,745.26,559.59
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,696.3,529.16
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,640.92,492.14
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,585.7,453.25
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,454.39,355.65
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,337.05,265.67
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,281.21,222.69
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,234.74,185.21
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,186.87,145.39
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,142.17,107.15
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,95.04,67.06
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,52.04,26.67
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,20.09,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,12.85,0.0
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,25.47,16.0
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,34.64,25.15
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,42.61,32.68
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,76.52,44.72
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,122.01,73.51
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,169.69,110.34
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,222.44,154.16
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,275.26,199.13
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,330.92,245.74
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,385.4,290.8
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,443.63,337.2
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,497.13,378.22
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,550.95,417.95
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,602.61,455.61
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,654.0,491.95
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,700.7,523.99
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,745.99,553.72
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,788.48,580.18
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,829.2,605.18
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,864.44,626.38
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,897.17,645.86
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,922.04,660.75
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,947.21,675.91
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,965.95,686.56
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,986.64,698.52
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,998.84,705.77
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,1007.8,711.22
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,1010.06,713.58
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,1014.7,717.61
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,1008.03,713.89
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,998.04,708.37
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,983.24,700.01
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,965.27,689.79
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,941.05,677.02
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,919.55,666.01
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,887.22,646.67
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,852.45,625.72
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,811.46,601.03
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,768.79,574.94
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,721.78,546.02
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,673.69,515.75
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,620.6,479.38
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,565.92,440.48
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,506.8,397.04
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,449.19,353.19
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,384.5,302.84
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,323.79,253.63
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,257.07,197.72
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,197.31,146.29
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,131.13,90.71
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,74.32,35.63
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,26.96,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,12.89,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,25.51,15.9
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,38.35,28.39
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,50.54,39.74
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,82.11,53.56
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,124.16,81.12
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,168.47,115.0
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,217.89,155.26
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,266.95,196.53
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,319.35,240.08
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,369.84,281.35
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,422.63,323.21
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,473.16,361.79
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,524.3,399.46
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,573.07,435.06
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,622.04,469.82
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,664.35,497.71
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,704.53,523.33
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,744.47,550.68
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,783.22,576.83
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,817.03,598.96
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,849.08,619.38
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,876.54,636.35
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,901.75,651.89
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,917.92,663.13
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,931.24,672.75
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,942.35,679.66
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,950.69,684.92
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,949.16,684.05
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,944.77,681.6
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,937.74,678.93
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,927.97,674.61
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,911.95,665.07
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,893.34,653.99
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,868.66,639.38
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,841.83,623.22
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,807.04,601.05
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,770.71,577.66
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,726.3,549.03
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,684.07,521.37
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,634.42,487.29
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,585.2,452.84
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,531.26,414.68
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,478.61,376.47
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,377.58,299.86
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,293.11,233.98
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,241.02,192.85
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,188.92,150.52
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,140.1,109.76
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,95.14,71.77
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,55.4,38.37
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,16.41,3.92
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,8.36,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,11.97,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,23.4,13.96
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,40.97,30.65
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,57.82,46.17
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,88.09,62.17
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,127.98,89.61
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,160.94,117.41
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,190.67,143.59
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,232.02,176.84
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,276.16,211.77
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,318.48,245.31
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,361.72,278.67
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,401.51,308.78
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,440.95,337.83
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,479.99,365.59
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,519.01,392.62
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,595.69,447.08
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,681.23,505.66
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,719.52,530.28
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,757.29,554.67
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,789.71,575.17
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,820.69,594.53
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,846.87,611.75
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,871.15,627.73
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,889.94,639.07
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,906.52,649.02
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,916.96,656.27
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,924.86,662.05
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,923.4,661.84
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,919.3,660.12
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,911.51,655.56
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,901.18,649.49
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,887.42,642.33
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,871.03,633.48
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,845.22,618.65
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,815.23,601.07
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,783.54,581.17
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,750.13,559.88
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,708.3,533.36
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,665.84,505.9
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,618.23,474.17
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,570.78,441.78
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,516.44,402.88
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,463.45,364.07
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,404.79,320.28
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,343.23,273.0
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,284.29,226.59
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,229.45,181.99
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,170.81,133.3
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,117.78,88.52
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,66.25,45.62
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,16.41,2.47
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,13.27,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,22.6,13.15
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,39.83,29.63
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,56.35,44.86
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,85.99,60.35
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,125.98,87.52
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,164.81,116.91
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,211.45,154.3
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,257.93,192.01
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,308.35,232.53
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,356.87,271.68
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,407.8,311.79
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,456.96,348.97
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,507.86,386.29
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,529.67,400.67
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,542.45,407.78
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,580.62,434.29
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,618.63,459.9
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,698.06,516.93
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,785.78,577.48
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,822.15,599.87
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,855.27,620.66
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,881.95,637.71
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,906.19,653.29
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,927.51,665.8
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,946.23,676.7
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,957.63,683.61
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,966.02,688.82
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,967.46,691.44
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,965.79,692.24
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,959.02,689.78
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,949.21,685.55
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,936.18,678.76
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,920.15,670.11
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,894.93,656.15
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,870.9,643.01
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,838.5,622.98
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,804.05,601.52
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,762.73,575.8
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,720.17,548.92
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,671.42,516.99
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,622.38,483.66
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,567.95,444.72
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,514.39,405.43
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,453.63,360.03
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,393.11,313.33
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,330.91,263.99
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,273.26,216.56
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,208.98,162.33
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,152.28,113.7
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,95.41,65.28
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,43.07,8.72
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,15.72,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,14.25,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,22.39,12.76
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,36.96,27.04
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,50.85,39.93
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,79.15,53.13
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,119.9,79.85
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,162.9,112.63
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,211.16,151.89
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,259.55,192.01
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,311.86,234.86
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,345.27,264.38
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,369.56,284.71
