Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,266.11,188.74
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,325.48,241.14
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,383.06,291.23
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,441.72,340.57
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,498.56,386.78
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,555.34,431.19
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,609.21,471.81
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,662.04,510.25
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,710.56,544.17
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,756.82,574.21
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,799.64,602.63
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,840.1,629.26
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,876.67,653.16
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,910.44,675.13
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,939.04,693.03
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,964.4,708.84
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,984.51,721.29
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,1001.09,731.59
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,1012.66,738.81
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,1020.54,743.84
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,1021.12,745.14
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,1017.98,744.28
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,1010.89,740.31
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,1000.17,734.18
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,983.88,725.28
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,964.14,714.21
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,938.39,699.91
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,909.56,683.54
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,875.88,662.53
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,839.53,639.6
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,796.97,613.31
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,752.56,585.31
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,704.01,552.75
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,654.33,518.8
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,597.81,478.09
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,544.85,437.92
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,483.02,388.96
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,422.98,339.59
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,355.4,283.28
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,292.53,228.61
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,220.54,165.41
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,158.11,108.91
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,68.38,15.9
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,8.85,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,14.98,1.75
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,21.0,12.52
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,26.67,18.14
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,47.63,23.12
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,97.56,49.02
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,150.38,88.15
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,210.62,138.68
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,267.65,189.05
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,327.22,241.43
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,385.92,292.18
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,445.7,342.06
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,502.68,388.05
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,559.57,432.18
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,614.0,472.83
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,667.37,511.24
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,716.41,545.22
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,763.39,575.44
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,806.84,603.99
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,847.87,630.74
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,884.65,653.29
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,918.51,673.8
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,947.46,692.35
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,973.1,708.85
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,993.09,721.83
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,1009.47,732.66
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,1020.64,741.75
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,1028.06,748.66
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,1029.56,751.33
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,1027.31,751.74
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,1020.01,749.05
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,1009.02,744.15
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,992.16,734.83
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,971.86,723.34
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,946.8,708.23
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,918.62,691.07
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,884.25,669.06
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,847.24,645.22
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,804.67,617.4
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,760.2,588.03
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,709.74,554.49
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,658.28,519.63
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,601.43,479.14
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,548.11,439.17
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,484.16,389.67
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,422.49,339.81
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,353.51,282.31
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,289.48,226.58
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,215.72,161.97
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,151.42,103.87
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,64.21,3.74
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,9.34,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,14.85,0.48
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,22.15,13.45
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,28.94,20.14
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,47.93,25.4
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,97.16,52.08
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,146.6,88.36
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,201.21,133.73
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,255.79,181.24
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,313.2,230.86
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,369.28,278.94
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,428.66,327.98
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,483.34,371.83
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,538.01,414.03
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,590.01,453.18
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,641.23,490.52
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,689.79,525.0
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,737.18,555.8
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,779.67,583.83
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,819.91,610.19
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,854.77,631.62
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,886.82,651.11
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,914.53,668.97
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,939.09,684.86
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,959.03,697.87
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,975.56,708.83
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,987.14,716.03
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,995.15,721.13
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,993.96,719.92
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,989.19,716.66
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,981.65,713.81
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,970.63,708.87
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,955.04,699.75
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,936.09,688.57
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,846.16,630.41
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,747.95,562.62
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,793.0,598.89
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,813.22,613.66
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,770.58,586.89
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,726.29,559.15
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,681.58,530.96
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,631.81,498.01
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,574.74,457.22
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,518.26,415.31
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,456.57,367.11
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,397.17,318.75
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,331.06,263.57
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,268.81,209.57
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,197.4,147.29
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,136.66,92.12
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,57.67,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,10.32,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,16.53,0.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,26.14,16.8
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,34.61,25.23
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,53.77,32.28
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,99.06,57.14
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,146.45,91.85
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,199.74,135.92
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,253.07,182.5
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,312.32,234.11
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,317.25,247.01
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,293.89,232.56
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,293.31,232.07
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,287.56,226.66
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,375.61,295.07
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,474.62,369.7
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,525.1,406.2
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,578.48,444.48
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,591.5,452.31
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,601.14,457.81
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,547.65,416.4
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,486.58,369.2
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,588.68,446.18
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,696.31,523.87
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,708.37,532.03
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,719.43,540.43
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,644.6,486.54
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,573.61,434.48
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,569.12,432.43
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,563.93,429.43
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,512.88,392.79
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,469.92,361.69
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,477.46,368.55
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,484.28,374.61
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,518.85,402.3
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,541.82,421.24
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,524.9,409.99
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,506.4,397.74
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,469.79,371.69
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,433.06,345.24
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,435.61,349.45
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,425.04,343.1
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,491.36,399.12
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,528.47,429.93
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,463.67,377.86
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,401.66,326.59
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,333.2,268.05
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,272.39,213.84
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,193.22,144.87
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,127.47,85.34
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,47.32,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,9.83,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,16.84,0.0
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,29.52,19.56
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,42.63,32.29
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,61.84,41.38
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,104.3,65.96
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,142.98,101.65
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,164.58,125.59
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,223.27,167.45
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,309.21,234.19
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,363.49,280.59
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,420.08,327.67
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,475.1,372.17
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,533.75,417.91
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,585.9,457.51
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,637.78,495.65
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,692.26,535.27
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,748.46,573.32
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,791.58,602.15
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,832.48,629.36
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,869.53,652.59
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,903.91,673.88
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,932.48,691.87
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,957.85,707.8
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,978.4,721.33
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,995.48,732.76
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,1006.73,740.56
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,1014.31,746.18
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,1016.88,747.32
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,1015.68,746.21
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,1008.71,743.69
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,998.07,738.97
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,981.35,729.01
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,961.16,716.9
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,934.93,700.86
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,905.62,682.78
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,870.6,660.78
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,833.09,636.96
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,790.25,609.89
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,745.59,581.18
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,694.44,547.66
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,642.61,512.75
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,588.43,472.56
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,531.0,428.58
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,465.98,376.5
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,403.6,324.6
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,334.19,266.21
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,272.48,211.91
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,195.93,145.07
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,131.83,85.21
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,48.44,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,8.85,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,14.28,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,23.56,14.46
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,32.16,23.03
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,47.97,27.85
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,93.22,51.06
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,142.04,86.35
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,196.51,131.07
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,252.73,179.59
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,310.27,229.13
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,366.54,277.13
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,424.43,324.85
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,480.55,369.27
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,538.49,413.28
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,590.94,452.04
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,642.68,488.94
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,692.17,523.87
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,740.81,555.54
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,783.41,582.28
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,823.75,607.28
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,860.01,629.37
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,893.5,649.55
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,921.81,666.33
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,946.94,681.1
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,966.43,692.36
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,982.43,701.56
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,993.48,709.14
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,1000.9,714.65
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,999.95,715.12
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,995.37,713.53
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,987.6,709.26
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,976.29,702.93
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,959.15,693.82
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,938.71,682.67
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,912.78,668.58
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,883.92,652.54
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,848.53,631.44
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,810.85,608.59
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,767.66,582.24
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,727.12,557.31
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,675.29,523.22
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,622.96,487.11
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,565.32,446.06
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,508.42,403.96
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,444.19,353.76
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,384.68,305.27
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,315.54,247.73
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,252.43,193.23
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,179.96,131.07
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,118.35,73.12
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,43.31,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,8.36,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,13.44,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,21.33,12.45
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,28.63,19.89
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,43.4,23.98
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,92.21,48.87
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,141.48,83.79
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,196.2,128.02
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,251.09,174.73
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,309.41,224.06
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,366.32,271.37
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,426.54,319.35
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,482.46,362.67
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,538.66,404.49
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,591.73,442.49
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,644.01,478.52
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,691.6,510.73
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,737.18,539.21
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,780.29,566.74
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,821.19,592.64
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,857.48,615.08
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,891.06,635.73
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,919.18,653.33
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,944.13,669.04
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,963.85,680.25
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,980.13,689.45
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,991.08,695.98
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,998.41,700.48
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,997.88,701.23
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,993.72,699.97
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,985.37,696.79
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,973.48,691.58
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,957.52,683.4
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,938.18,673.15
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,911.16,658.59
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,881.21,642.12
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,846.72,621.96
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,809.76,599.94
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,766.71,574.09
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,726.23,549.58
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,675.65,516.45
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,624.31,481.3
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,566.15,440.16
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,508.71,398.01
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,445.57,349.6
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,384.94,301.06
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,316.56,244.81
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,252.51,190.16
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,179.77,128.33
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,117.01,67.74
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,42.9,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,7.86,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,12.58,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,22.44,13.0
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,31.58,22.04
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,47.05,27.81
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,92.29,50.59
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,140.19,84.0
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,194.03,126.67
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,248.13,172.08
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,304.97,219.35
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,362.89,266.17
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,420.63,311.08
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,475.1,351.06
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,529.5,388.93
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,581.79,426.18
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,633.67,461.97
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,685.61,497.86
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,737.92,532.11
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,780.75,559.74
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,821.41,585.94
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,856.14,607.14
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,888.02,626.49
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,916.29,644.01
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,941.45,659.67
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,959.05,670.78
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,973.14,679.93
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,983.39,686.89
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,990.09,691.85
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,985.24,689.91
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,976.88,686.05
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,968.33,682.78
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,956.42,677.52
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,936.28,666.62
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,918.78,657.47
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,891.57,642.7
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,861.66,626.17
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,823.14,602.66
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,782.77,577.76
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,738.27,550.84
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,695.13,524.38
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,640.9,487.69
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,586.95,449.7
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,527.5,407.67
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,469.56,365.26
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,403.2,314.61
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,340.85,265.2
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,271.61,209.46
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,208.43,156.85
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,139.08,99.0
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,78.71,42.09
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,28.59,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,7.37,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,14.74,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,23.99,14.3
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,35.66,25.91
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,49.86,31.96
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,91.87,53.19
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,137.92,85.74
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,190.15,127.68
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,242.76,172.37
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,299.52,220.61
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,334.64,254.0
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,354.26,272.46
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,429.35,330.19
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,521.78,399.76
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,573.79,437.72
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,625.44,474.49
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,671.55,506.78
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,716.03,537.13
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,758.15,563.86
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,798.37,588.93
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,830.42,608.4
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,861.82,627.43
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,889.06,644.91
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,913.41,660.62
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,930.82,670.72
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,944.97,678.89
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,954.68,684.85
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,961.05,688.9
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,968.5,694.65
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,972.37,698.25
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,963.61,693.24
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,951.45,686.36
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,934.07,677.07
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,913.52,665.81
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,886.31,649.52
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,856.36,631.46
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,825.51,612.74
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,787.4,589.0
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,743.03,561.87
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,697.24,533.26
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,644.81,499.17
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,592.19,462.43
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,536.21,421.82
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,479.44,379.15
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,414.18,328.28
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,352.53,278.28
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,282.91,220.62
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,220.07,166.75
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,148.09,105.4
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,85.0,40.91
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,31.06,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,13.76,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,20.82,11.56
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,30.04,21.03
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,42.02,25.15
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,86.06,46.19
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,133.93,79.9
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,187.62,123.43
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,243.67,171.21
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,301.32,220.29
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,357.1,267.7
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,414.55,314.92
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,470.06,358.4
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,527.3,401.28
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,579.45,440.13
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,630.93,477.3
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,679.36,511.28
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,726.49,542.27
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,769.04,568.21
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,809.4,592.33
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,844.64,613.65
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,877.2,633.15
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,905.28,649.72
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,930.23,664.34
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,950.07,675.78
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,966.49,685.21
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,977.11,691.6
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,984.14,695.95
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,983.34,695.23
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,978.95,692.49
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,970.4,687.82
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,958.36,681.15
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,940.55,671.82
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,919.48,660.5
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,892.66,646.03
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,863.0,629.68
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,826.84,608.37
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,788.46,585.35
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,748.39,561.38
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,702.22,532.77
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,650.42,499.58
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,598.26,463.67
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,539.54,422.18
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,481.96,379.77
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,418.15,329.98
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,356.06,279.58
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,286.08,221.59
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,223.09,167.51
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,148.52,104.34
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,82.9,32.94
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,30.33,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,12.78,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,22.47,12.68
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,34.2,24.64
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,47.95,31.64
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,89.24,52.7
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,133.58,83.8
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,184.37,124.51
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,235.66,168.28
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,290.83,215.48
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,344.63,261.14
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,400.61,307.23
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,454.31,350.48
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,509.97,393.75
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,560.66,431.67
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,611.12,468.17
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,657.3,500.09
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,702.27,530.22
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,743.48,558.08
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,782.83,584.03
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,817.21,605.37
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,849.16,625.0
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,876.27,641.87
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,896.6,654.37
