Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,914.78,665.13
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,929.82,673.95
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,938.73,679.49
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,949.65,686.49
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,945.5,684.8
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,943.3,684.66
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,939.83,684.34
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,927.52,678.46
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,909.2,667.56
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,887.85,654.82
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,860.56,639.42
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,830.7,622.24
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,794.34,599.36
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,755.98,574.95
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,711.69,546.64
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,668.79,518.92
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,617.06,482.58
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,565.36,445.07
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,506.38,401.42
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,449.02,357.56
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,384.3,306.38
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,323.59,256.58
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,254.84,199.34
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,193.31,146.55
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,124.0,87.28
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,62.04,16.66
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,22.67,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,11.8,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,22.53,12.38
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,35.09,25.26
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,48.58,32.82
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,89.19,54.18
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,132.79,84.82
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,182.27,124.3
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,219.54,162.06
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,243.6,187.07
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,282.76,219.35
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,321.62,250.37
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,372.14,289.33
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,427.15,330.89
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,508.54,392.77
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,604.78,464.1
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,581.19,442.77
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,535.24,405.07
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,617.38,465.37
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,705.55,527.03
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,726.94,539.37
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,745.41,550.32
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,748.35,551.11
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,748.09,549.9
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,777.68,570.74
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,806.13,590.4
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,815.14,596.94
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,822.11,602.43
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,895.09,656.63
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,951.77,693.53
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,942.85,688.96
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,930.57,683.15
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,913.4,673.72
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,893.05,662.26
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,865.41,646.53
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,835.1,628.96
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,805.01,610.81
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,767.7,587.45
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,723.34,558.96
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,677.68,529.14
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,626.04,494.32
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,574.23,457.09
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,517.3,414.33
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,459.86,369.74
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,394.48,317.44
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,333.13,266.38
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,263.51,207.41
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,201.25,152.98
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,129.2,90.39
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,64.28,6.12
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,23.67,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,12.78,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,19.85,10.04
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,28.7,19.77
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,37.52,22.86
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,82.81,43.01
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,108.06,73.19
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,104.75,83.83
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,103.06,82.03
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,100.82,79.74
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,113.84,90.1
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,126.9,100.3
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,164.53,130.3
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,203.08,160.41
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,326.1,257.33
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,463.26,361.03
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,390.29,303.36
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,304.86,235.85
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,422.35,326.64
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,544.97,417.0
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,537.91,408.89
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,528.13,399.87
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,584.86,441.79
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,649.13,487.68
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,659.39,494.86
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,668.73,501.96
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,747.39,560.15
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,820.96,613.16
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,819.29,611.66
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,815.45,609.6
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,799.4,600.46
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,781.23,589.98
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,650.72,496.09
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,523.75,401.89
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,431.4,334.83
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,349.85,273.41
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,356.86,280.64
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,362.59,286.42
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,321.36,255.37
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,280.94,224.62
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,259.79,209.16
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,238.16,192.91
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,211.06,171.71
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,184.07,150.11
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,302.67,249.19
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,370.47,299.81
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,297.85,235.66
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,232.06,176.27
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,125.41,87.35
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,35.44,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,15.24,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,8.67,1.05
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,15.43,8.02
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,24.6,16.55
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,33.79,23.61
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,43.46,32.03
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,53.14,40.31
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,50.24,37.63
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,47.34,34.95
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,50.73,37.7
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,54.13,40.43
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,69.63,53.2
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,85.15,65.79
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,85.16,65.59
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,85.18,65.42
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,128.41,100.47
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,171.99,134.94
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,162.88,127.06
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,153.63,119.3
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,219.95,171.29
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,287.29,222.39
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,493.86,381.07
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,706.24,532.67
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,757.19,567.32
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,803.75,600.68
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,809.75,604.46
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,813.65,607.4
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,804.55,600.25
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,793.3,591.89
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,770.97,576.98
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,746.96,560.99
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,687.85,519.69
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,637.48,483.98
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,744.54,566.94
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,830.02,628.21
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,794.47,604.98
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,754.0,579.55
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,707.54,549.44
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,660.22,517.19
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,604.26,477.06
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,549.03,436.42
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,487.86,390.51
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,428.78,344.69
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,359.91,289.25
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,298.41,237.91
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,228.71,179.41
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,167.31,126.62
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,102.38,69.66
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,33.3,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,9.83,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,21.49,10.5
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,34.55,24.78
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,46.09,35.69
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,88.05,53.48
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,132.25,83.89
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,183.2,124.14
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,234.11,166.55
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,289.85,213.12
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,344.28,258.73
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,401.06,304.89
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,455.15,348.0
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,511.84,391.65
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,563.3,429.65
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,614.52,466.17
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,668.13,502.92
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,723.52,538.65
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,765.84,564.11
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,805.89,587.83
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,841.12,609.05
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,873.61,628.44
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,901.15,645.89
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,925.48,661.42
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,945.08,672.82
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,961.22,682.19
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,970.99,689.07
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,977.11,693.92
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,975.87,695.38
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,970.99,694.71
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,962.5,690.97
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,950.49,685.12
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,931.69,675.04
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,909.62,662.92
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,882.26,647.87
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,852.04,630.88
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,815.36,608.9
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,776.46,585.13
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,731.66,557.46
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,689.62,531.23
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,636.6,495.24
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,583.28,456.59
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,523.91,413.7
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,465.8,369.86
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,399.64,317.31
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,339.4,267.12
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,266.97,205.8
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,202.55,149.55
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,127.03,82.29
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,51.62,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,9.83,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,16.46,6.3
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,24.53,15.93
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,31.35,22.46
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,79.44,40.31
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,128.64,73.49
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,183.8,117.69
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,239.39,165.67
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,298.48,217.01
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,357.66,267.72
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,416.1,316.33
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,472.4,361.33
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,528.96,404.75
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,582.17,444.91
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,634.5,483.12
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,682.89,517.46
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,729.69,548.47
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,772.26,575.35
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,812.48,600.37
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,848.15,621.0
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,880.92,639.54
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,908.84,657.35
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,933.48,673.16
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,952.42,685.46
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,967.79,695.67
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,977.7,701.76
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,983.89,705.71
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,983.22,705.02
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,978.87,702.22
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,969.66,699.22
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,956.85,694.05
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,938.3,683.93
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,916.43,671.72
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,888.68,655.02
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,858.01,636.39
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,821.4,613.71
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,782.52,589.32
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,737.53,561.51
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,695.2,535.06
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,641.77,500.06
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,588.06,462.07
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,527.77,417.89
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,468.76,372.82
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,401.39,318.8
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,340.17,267.41
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,266.58,205.03
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,201.29,147.86
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,122.52,76.54
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,46.81,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,9.83,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,16.12,5.59
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,23.76,15.29
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,32.22,23.33
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,77.92,39.3
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,127.81,72.85
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,183.65,117.47
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,239.0,164.66
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,297.84,214.81
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,357.39,265.12
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,416.27,313.35
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,472.82,357.58
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,529.62,400.05
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,583.05,438.5
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,635.59,474.94
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,683.89,507.23
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,730.42,536.18
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,773.01,562.21
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,813.22,586.46
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,848.77,607.3
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,881.43,626.25
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,909.35,643.7
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,933.97,659.21
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,952.62,670.86
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,967.65,680.43
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,976.95,686.96
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,982.52,691.42
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,981.55,692.03
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,976.87,690.57
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,967.65,687.78
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,954.83,682.85
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,935.41,672.5
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,912.71,660.12
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,884.49,642.71
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,853.4,623.47
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,815.61,600.5
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,775.66,575.91
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,730.08,548.26
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,687.27,521.97
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,633.48,486.76
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,579.52,448.94
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,519.14,405.35
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,460.15,360.95
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,392.68,307.48
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,331.49,256.74
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,258.32,195.99
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,193.64,140.27
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,98.09,57.92
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,15.73,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,12.53,2.58
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,25.77,16.92
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,31.43,22.54
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,75.54,39.09
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,123.25,70.86
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,179.06,115.05
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,233.18,160.83
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,291.18,209.97
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,347.88,257.35
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,406.27,304.28
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,463.18,347.82
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,518.92,388.49
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,571.17,426.05
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,622.63,461.69
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,670.4,493.64
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,716.74,522.77
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,758.95,548.53
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,798.85,572.57
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,833.65,594.05
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,865.63,613.74
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,892.95,630.82
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,917.04,645.99
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,934.98,656.19
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,949.4,664.36
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,958.97,671.03
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,964.88,675.64
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,963.8,676.16
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,959.09,674.64
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,949.36,670.62
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,936.1,664.56
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,917.97,655.1
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,896.54,643.59
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,868.55,628.37
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,837.73,611.25
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,801.15,589.03
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,762.3,565.11
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,717.01,537.57
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,674.48,511.42
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,621.83,475.95
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,568.87,438.02
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,508.83,394.78
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,450.22,350.76
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,383.56,298.24
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,320.95,246.69
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,250.8,188.32
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,187.2,133.58
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,92.51,49.94
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,12.78,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,12.18,1.67
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,25.0,15.86
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,29.83,20.64
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,73.43,36.98
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,121.78,68.68
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,178.47,113.05
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,232.71,158.65
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,290.35,207.29
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,346.7,253.53
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,404.87,299.26
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,460.23,340.86
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,515.91,380.54
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,568.98,417.19
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,620.47,451.13
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,669.52,482.05
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,717.33,510.45
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,759.11,535.05
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,798.63,558.05
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,833.44,577.99
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,865.41,596.13
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,892.5,613.5
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,916.39,629.14
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,934.42,641.42
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,948.95,651.79
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,957.87,657.97
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,963.16,662.18
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,956.35,659.29
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,946.01,654.51
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,935.67,648.95
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,921.97,641.46
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,902.94,631.65
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,880.77,619.92
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,857.08,607.7
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,825.48,590.39
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,788.4,568.91
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,749.14,545.71
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,703.22,518.15
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,656.18,489.28
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,602.74,453.65
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,551.5,418.23
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,490.33,374.72
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,431.1,330.83
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,362.28,277.82
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,298.5,226.57
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,225.7,167.34
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,162.07,113.82
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,74.28,34.42
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,14.3,1.96
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,28.39,18.32
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,38.2,27.5
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,78.23,45.29
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,121.12,73.2
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,170.9,110.95
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,221.37,152.04
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,275.48,196.21
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,328.41,239.08
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,383.83,282.67
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,436.56,323.29
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,489.88,362.94
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,539.82,399.34
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,589.72,434.63
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,641.03,470.25
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,692.64,505.2
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,734.14,532.69
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,773.72,557.93
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,807.94,578.42
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,839.62,597.2
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,862.49,610.84
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,885.41,624.62
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,902.03,635.28
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,915.36,644.08
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,928.66,652.22
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,933.95,655.52
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,934.23,656.75
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,931.09,656.03
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,920.49,650.07
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,906.61,642.25
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,887.24,631.1
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,864.87,618.14
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,835.29,601.8
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,803.23,583.76
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,762.46,559.74
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,722.97,536.26
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,676.15,507.29
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,628.58,476.15
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,568.97,434.14
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,510.91,392.16
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,449.35,347.55
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,390.3,303.06
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,318.51,247.19
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,252.57,194.02
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,184.27,137.69
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,124.92,87.68
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,57.2,20.93
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,14.48,1.21
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,28.69,19.03
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,49.16,37.84
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,71.15,54.35
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,91.76,71.17
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,115.5,90.35
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,141.39,110.83
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,168.76,132.24
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,239.46,185.22
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,330.83,254.93
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,369.14,284.47
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,404.96,311.28
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,489.65,375.58
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,589.96,449.78
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,638.46,484.11
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,686.81,517.99
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,726.41,544.22
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,764.92,569.02
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,799.19,590.3
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,831.04,609.87
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,857.65,627.15
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,881.28,642.57
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,899.28,653.19
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,914.04,661.84
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,922.93,668.14
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,928.38,672.44
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,928.76,673.65
