Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,925.66,672.81
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,915.6,668.27
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,902.2,661.72
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,883.58,651.2
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,861.85,638.68
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,833.37,622.28
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,807.17,607.36
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,770.43,584.4
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,731.61,559.76
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,686.26,530.74
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,639.79,500.35
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,586.86,462.73
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,534.0,423.88
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,475.57,379.06
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,417.21,332.7
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,350.68,278.32
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,289.04,225.9
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,216.08,163.72
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,152.85,108.01
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,68.21,17.33
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,17.0,0.93
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,32.84,22.64
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,50.96,39.68
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,73.7,55.72
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,98.76,76.18
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,125.26,98.1
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,152.97,120.9
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,181.88,144.52
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,170.08,135.66
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,153.32,122.09
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,269.64,214.98
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,406.67,321.93
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,498.91,394.95
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,609.24,481.26
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,657.67,517.06
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,705.08,551.17
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,746.73,579.59
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,786.09,606.15
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,727.83,561.86
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,641.25,492.93
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,775.01,597.29
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,904.38,686.37
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,922.46,697.0
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,937.04,706.56
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,947.59,713.55
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,954.51,718.29
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,954.61,717.88
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,951.03,715.22
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,942.82,712.29
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,931.04,707.09
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,914.21,697.22
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,893.98,685.1
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,867.54,669.96
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,838.12,652.61
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,802.17,629.25
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,763.85,603.94
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,720.15,574.83
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,674.9,544.08
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,626.6,508.44
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,573.73,467.4
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,512.32,418.92
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,452.36,369.71
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,383.86,311.1
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,319.49,253.87
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,241.92,185.42
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,177.72,125.78
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,77.02,5.96
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,13.56,0.0
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,27.72,18.19
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,35.17,25.74
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,73.58,41.5
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,119.05,71.43
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,171.84,113.54
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,224.52,159.31
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,281.9,210.11
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,339.47,261.13
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,397.41,311.26
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,453.58,358.67
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,511.18,405.64
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,563.45,448.0
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,615.13,488.71
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,664.8,526.05
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,713.7,561.54
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,755.46,590.27
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,794.92,617.14
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,830.84,640.14
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,864.05,661.04
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,890.73,678.58
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,914.13,693.94
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,835.2,638.51
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,736.72,562.36
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,742.26,567.69
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,745.95,570.89
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,727.01,556.62
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,699.25,536.42
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,688.13,528.86
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,675.54,520.15
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,797.87,615.75
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,887.38,678.48
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,710.22,552.51
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,525.62,410.9
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,651.59,513.85
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,744.66,584.5
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,702.96,556.19
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,655.56,524.35
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,598.96,482.03
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,542.83,438.76
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,480.66,389.97
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,422.87,342.76
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,353.24,284.48
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,288.98,228.57
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,212.85,162.52
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,147.5,103.04
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,64.17,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,10.87,0.0
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,22.05,13.33
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,26.18,17.81
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,66.79,33.33
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,114.53,63.87
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,168.73,106.74
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,212.79,151.35
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,242.48,182.59
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,308.76,234.52
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,396.97,304.58
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,452.17,349.64
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,507.61,393.37
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,559.25,433.48
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,609.99,471.62
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,657.61,506.38
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,703.66,538.45
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,744.52,564.34
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,782.94,588.23
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,816.8,610.0
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,847.71,629.74
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,873.76,646.2
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,896.52,660.53
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,913.71,671.99
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,927.33,681.29
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,935.38,687.12
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,939.74,690.76
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,937.79,689.13
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,932.22,685.34
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,921.69,680.47
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,907.67,673.45
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,887.26,661.57
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,863.71,647.63
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,834.82,630.75
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,803.22,611.91
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,765.24,588.85
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,725.29,563.99
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,680.01,534.08
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,637.6,505.77
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,585.15,466.99
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,532.55,426.76
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,472.77,380.1
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,414.77,333.04
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,347.39,276.74
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,287.13,224.15
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,212.88,159.93
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,149.32,100.92
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,55.76,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,10.37,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,21.13,12.32
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,25.35,16.89
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,63.49,29.77
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,112.17,60.32
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,167.07,103.31
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,221.77,150.15
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,281.84,202.03
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,339.01,251.3
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,397.67,300.27
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,453.24,345.25
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,508.91,388.53
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,561.47,428.71
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,613.14,466.9
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,661.17,500.45
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,707.62,531.02
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,749.73,557.09
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,789.42,581.19
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,824.04,602.33
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,855.68,621.44
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,882.55,636.67
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,906.06,649.75
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,924.28,659.48
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,938.87,667.05
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,948.02,672.65
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,953.4,676.1
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,951.72,676.18
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,946.33,674.14
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,935.9,668.3
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,921.87,660.38
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,902.46,649.88
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,879.79,637.35
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,850.67,621.17
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,818.73,603.04
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,780.29,579.8
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,739.77,554.82
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,693.45,525.96
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,645.89,495.61
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,595.26,459.99
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,540.7,419.93
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,479.2,374.19
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,419.58,327.84
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,350.34,271.63
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,286.13,217.25
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,212.86,155.44
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,148.56,95.7
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,55.22,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,9.71,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,21.31,12.05
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,26.47,17.48
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,63.78,30.24
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,112.25,59.9
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,167.21,101.98
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,221.72,148.04
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,279.4,197.48
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,336.14,246.23
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,395.94,296.0
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,451.01,340.05
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,505.83,382.07
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,557.89,421.21
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,609.1,458.33
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,657.54,491.41
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,704.77,522.11
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,746.4,547.01
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,785.64,569.87
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,817.36,588.16
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,845.63,604.15
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,871.76,619.93
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,894.63,633.68
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,907.6,640.04
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,916.7,644.19
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,924.4,648.93
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,928.58,651.62
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,926.48,650.15
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,920.89,646.71
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,910.06,641.97
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,895.9,635.29
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,872.21,622.16
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,851.0,610.64
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,820.83,593.81
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,788.15,575.25
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,746.93,549.68
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,704.28,522.89
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,659.26,494.48
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,611.02,461.93
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,554.96,423.16
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,499.77,383.69
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,437.11,337.6
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,377.17,291.65
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,308.6,237.25
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,245.71,185.36
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,173.25,125.51
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,110.66,68.33
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,40.52,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,15.24,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,24.54,14.39
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,32.18,22.21
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,65.77,35.51
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,110.03,62.57
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,161.7,101.13
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,213.88,143.79
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,270.39,190.62
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,325.81,236.39
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,384.93,283.59
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,439.06,324.93
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,493.93,364.97
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,545.3,402.39
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,596.29,438.22
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,643.47,469.85
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,689.3,499.57
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,730.39,526.92
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,767.48,550.42
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,800.85,570.31
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,831.5,588.36
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,857.44,604.61
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,880.33,619.04
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,896.3,629.27
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,908.9,637.58
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,916.41,643.47
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,920.47,647.42
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,930.94,654.98
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,937.43,660.12
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,926.98,654.19
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,913.0,646.36
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,893.0,634.87
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,869.77,621.44
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,840.44,605.34
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,808.36,587.36
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,770.48,564.21
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,730.49,539.42
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,683.66,510.65
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,639.66,482.95
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,568.28,432.86
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,503.01,385.63
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,439.94,338.97
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,379.6,292.44
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,297.6,227.75
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,224.38,168.38
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,154.77,111.22
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,93.25,54.13
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,33.93,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,14.25,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,22.36,12.43
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,37.74,27.02
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,69.65,44.55
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,109.27,70.84
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,155.68,105.77
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,202.58,143.15
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,254.47,185.06
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,304.33,225.24
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,357.14,266.63
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,406.1,304.18
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,457.14,341.87
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,505.06,377.12
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,553.4,411.72
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,608.52,450.95
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,666.92,491.54
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,706.1,517.47
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,743.82,541.93
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,753.03,545.42
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,753.7,543.28
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,777.23,558.67
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,798.61,572.31
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,792.45,567.43
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,784.54,561.61
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,789.09,564.82
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,791.39,566.49
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,814.92,584.64
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,838.46,602.5
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,825.15,595.3
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,809.23,586.81
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,759.99,554.39
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,713.74,523.62
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,681.73,504.08
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,648.53,483.25
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,607.84,455.93
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,566.73,427.92
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,519.09,395.23
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,464.73,357.07
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,423.25,327.7
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,387.97,301.83
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,322.58,252.35
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,267.35,209.19
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,218.75,169.86
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,177.57,134.9
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,117.73,84.9
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,61.49,32.12
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,21.67,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,15.73,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,24.96,14.66
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,36.23,26.28
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,66.98,41.08
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,108.11,67.37
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,157.33,104.64
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,205.64,143.75
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,260.12,188.72
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,312.63,232.65
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,367.81,277.62
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,419.61,318.79
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,472.32,359.2
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,522.31,397.0
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,572.28,433.65
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,618.14,465.48
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,662.57,495.37
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,702.62,522.47
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,740.91,547.42
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,761.64,559.7
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,776.63,568.14
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,800.95,584.47
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,822.81,598.85
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,825.19,601.31
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,823.68,600.65
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,829.99,605.01
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,833.6,607.56
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,843.51,616.41
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,850.23,622.41
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,837.06,615.51
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,821.14,607.06
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,784.38,583.54
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,743.57,556.49
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,711.78,536.31
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,678.51,514.73
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,638.2,488.22
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,597.25,460.73
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,549.39,427.26
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,501.9,393.3
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,456.58,360.63
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,410.86,326.48
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,350.87,279.96
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,294.36,234.72
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,239.8,189.6
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,188.24,145.34
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,124.68,91.12
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,65.33,30.95
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,23.37,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,13.76,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,22.14,12.27
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,28.99,20.13
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,59.36,32.12
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,103.57,59.31
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,155.23,99.12
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,207.43,143.42
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,265.81,193.83
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,319.92,241.14
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,376.18,288.98
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,430.76,333.37
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,486.11,376.44
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,536.97,415.57
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,587.19,452.85
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,634.04,486.17
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,679.59,517.53
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,720.28,544.68
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,758.8,569.25
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,791.16,589.47
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,820.59,607.68
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,845.99,624.37
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,868.28,639.12
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,884.28,648.63
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,896.84,656.05
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,904.68,661.07
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,909.04,664.03
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,909.76,665.03
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,906.9,663.82
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,896.14,658.78
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,881.99,651.71
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,859.32,638.46
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,833.84,623.38
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,808.6,609.02
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,775.83,589.37
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,736.56,564.4
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,695.5,537.81
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,648.24,506.87
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,600.2,473.07
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,546.5,433.9
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,492.94,393.39
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,432.34,346.34
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,372.4,297.77
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,305.63,241.36
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,244.36,187.51
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,167.95,121.26
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,98.64,38.93
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,36.67,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,12.78,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,20.35,10.55
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,25.93,17.43
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,55.98,28.42
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,103.5,57.58
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,155.95,98.17
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,209.4,144.42
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,267.3,195.89
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,322.65,245.65
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,379.85,295.82
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,436.02,343.76
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,491.44,389.52
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,543.14,430.9
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,594.08,470.28
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,641.54,505.86
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,687.54,539.33
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,728.56,567.78
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,767.24,593.94
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,801.5,616.18
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,832.89,636.31
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,859.12,653.51
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,882.09,668.54
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,899.57,680.52
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,913.52,690.29
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,921.49,696.2
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,925.79,699.84
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,923.47,699.21
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,917.55,696.33
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,906.07,689.31
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,891.12,680.09
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,870.56,667.63
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,846.82,653.0
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,817.26,635.44
