Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,785.03,615.81
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,745.99,589.86
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,704.94,562.11
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,662.1,533.3
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,613.94,498.67
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,558.8,456.79
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,504.06,413.72
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,440.87,362.09
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,380.19,310.52
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,309.28,248.43
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,247.38,192.17
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,169.62,122.76
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,98.52,26.3
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,36.79,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,12.29,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,19.55,9.54
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,25.65,17.1
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,55.73,28.08
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,104.32,57.38
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,158.03,98.56
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,212.35,145.39
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,270.99,197.38
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,327.45,247.85
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,385.78,298.64
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,443.02,346.55
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,499.63,392.17
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,552.33,434.42
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,604.2,474.64
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,652.64,510.56
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,699.63,544.35
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,741.46,571.9
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,780.88,597.01
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,815.28,618.38
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,846.72,637.57
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,873.44,654.7
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,896.81,669.64
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,914.61,680.38
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,928.77,688.86
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,936.44,694.52
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,940.33,697.93
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,939.26,698.25
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,934.45,696.29
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,923.1,689.54
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,908.15,680.58
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,887.33,668.39
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,863.28,654.05
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,833.4,636.37
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,800.73,616.64
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,760.8,590.87
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,718.86,563.32
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,671.22,531.77
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,626.47,500.51
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,569.9,458.37
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,513.79,415.02
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,449.86,363.63
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,388.42,312.14
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,315.6,249.8
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,252.23,193.21
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,170.78,121.25
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,95.99,6.84
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,36.12,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,12.29,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,19.74,9.17
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,25.82,17.17
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,54.0,27.6
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,99.18,54.02
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,153.62,95.63
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,206.84,141.21
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,264.5,192.05
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,319.82,241.37
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,377.03,291.12
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,433.17,338.59
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,488.73,384.0
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,539.41,424.97
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,589.21,464.03
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,573.28,449.92
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,530.26,414.54
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,555.55,433.65
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,579.08,450.62
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,583.46,451.99
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,584.61,451.03
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,459.06,356.44
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,325.65,252.83
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,450.59,350.8
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,572.33,442.06
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,415.57,323.52
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,243.1,189.3
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,491.55,387.91
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,726.68,562.49
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,510.92,399.64
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,280.82,219.49
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,301.72,237.28
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,314.16,247.55
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,420.52,334.73
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,520.0,414.04
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,624.79,499.08
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,698.36,556.87
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,655.93,527.41
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,608.18,492.75
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,552.29,449.49
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,496.92,405.24
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,432.86,353.04
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,371.55,301.02
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,300.82,239.71
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,235.15,180.98
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,154.2,108.48
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,79.51,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,29.8,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,11.8,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,18.92,8.01
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,25.52,16.87
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,51.96,27.09
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,95.67,52.47
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,147.03,91.23
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,200.61,136.83
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,256.47,185.71
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,274.04,210.08
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,265.71,209.28
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,285.47,225.7
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,301.25,237.85
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,299.84,236.51
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,295.21,232.31
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,290.34,227.8
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,283.77,221.86
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,359.45,280.4
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,443.31,343.01
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,386.06,298.25
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,328.96,253.93
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,240.79,186.81
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,157.36,121.58
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,230.45,179.17
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,305.02,235.74
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,349.59,269.78
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,387.86,299.07
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,400.01,308.57
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,412.02,318.2
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,372.97,288.7
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,333.86,259.24
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,413.2,322.01
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,481.21,374.28
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,423.35,330.45
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,358.39,281.6
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,308.01,243.45
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,258.89,205.45
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,169.82,135.15
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,81.52,62.94
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,308.26,254.31
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,474.58,383.32
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,412.71,331.66
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,353.65,282.35
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,285.68,224.38
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,222.42,168.57
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,144.18,98.48
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,62.86,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,7.86,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,13.27,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,21.24,8.86
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,31.9,22.3
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,57.38,34.76
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,98.41,59.72
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,146.91,96.13
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,196.61,138.27
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,249.87,184.48
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,277.51,213.47
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,291.73,229.07
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,254.59,202.15
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,199.06,158.02
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,210.74,167.25
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,222.28,176.0
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,231.57,182.67
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,240.78,189.24
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,289.66,227.2
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,337.81,263.82
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,349.63,271.72
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,361.38,279.76
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,611.99,474.87
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,858.57,646.34
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,877.24,655.62
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,892.67,665.81
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,900.17,671.41
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,904.13,674.91
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,903.87,676.46
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,900.0,675.74
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,888.92,669.67
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,874.42,661.46
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,853.7,649.62
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,829.83,635.57
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,799.58,617.66
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,766.75,597.73
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,732.48,575.39
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,691.56,547.89
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,643.45,515.0
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,594.51,479.14
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,539.23,437.36
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,484.39,394.27
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,420.29,341.75
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,361.71,291.6
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,290.13,229.43
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,225.55,171.38
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,143.93,96.31
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,60.18,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,11.8,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,19.31,6.74
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,25.9,17.09
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,50.69,26.58
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,95.31,51.73
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,149.96,92.79
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,203.32,138.11
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,261.63,189.4
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,318.04,239.69
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,376.58,290.63
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,432.72,337.61
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,490.23,383.72
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,542.88,425.1
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,594.85,464.4
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,643.51,500.33
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,690.85,534.21
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,732.52,563.22
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,771.82,589.24
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,806.74,611.53
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,838.81,631.76
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,865.21,648.67
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,888.25,663.4
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,906.21,674.3
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,920.58,682.95
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,928.96,689.11
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,933.57,693.02
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,931.22,693.2
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,925.14,691.07
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,913.16,683.91
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,897.6,674.52
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,876.52,662.11
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,852.18,647.51
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,821.44,629.16
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,787.97,608.76
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,747.04,582.13
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,704.22,553.76
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,655.0,520.8
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,608.77,487.21
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,550.26,442.22
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,492.68,396.48
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,426.66,343.0
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,363.72,289.85
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,289.96,226.42
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,221.86,166.09
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,136.4,87.29
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,52.49,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,10.81,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,17.48,4.57
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,23.73,15.15
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,47.38,24.04
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,93.82,50.23
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,145.9,88.83
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,199.02,133.5
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,256.77,183.63
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,312.84,233.11
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,370.93,283.14
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,427.2,329.96
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,482.89,374.65
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,534.75,415.27
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,585.84,453.86
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,633.42,488.28
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,679.71,520.68
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,720.42,547.63
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,758.7,571.56
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,793.02,592.52
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,824.41,611.34
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,849.51,625.89
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,871.27,638.28
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,888.06,647.49
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,901.25,654.49
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,908.42,659.03
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,911.89,661.42
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,910.65,661.83
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,905.71,660.04
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,894.14,653.34
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,879.02,644.54
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,857.6,632.45
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,832.99,618.28
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,802.45,600.58
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,769.21,580.92
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,729.67,555.58
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,688.19,528.58
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,640.52,497.66
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,591.95,463.4
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,540.04,424.68
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,484.84,382.04
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,420.48,331.54
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,359.08,281.03
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,285.87,219.38
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,219.82,161.47
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,113.19,67.95
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,9.83,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,15.68,2.31
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,23.54,14.75
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,46.45,23.13
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,91.06,46.79
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,143.38,84.94
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,191.32,126.98
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,238.12,169.32
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,286.15,212.08
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,333.97,253.17
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,402.07,307.35
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,477.97,366.12
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,529.12,405.67
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,579.48,443.42
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,625.21,476.44
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,668.71,506.83
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,665.36,500.69
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,645.23,482.8
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,727.69,540.32
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,808.97,590.01
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,834.31,603.33
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,856.43,615.1
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,872.35,621.62
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,884.76,625.97
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,892.23,629.56
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,896.11,631.13
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,890.18,625.62
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,880.77,618.32
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,868.4,611.49
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,852.73,602.75
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,760.67,545.6
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,659.36,478.6
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,630.23,462.71
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,599.6,444.47
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,582.99,436.21
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,565.71,426.78
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,546.05,416.34
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,520.77,401.08
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,461.73,358.52
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,405.41,316.47
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,345.17,270.3
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,288.14,224.38
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,221.06,168.87
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,161.28,117.67
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,83.9,46.05
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,10.32,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,16.84,1.24
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,25.05,15.72
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,46.59,25.08
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,88.72,47.71
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,139.46,84.14
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,190.82,126.11
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,248.53,174.84
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,303.05,221.28
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,360.0,268.42
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,414.12,311.55
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,469.01,353.38
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,520.29,392.3
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,571.07,429.46
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,621.84,464.83
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,673.21,499.38
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,714.18,525.61
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,752.74,548.82
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,786.48,569.33
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,817.26,587.85
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,843.2,603.62
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,865.81,617.34
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,881.97,625.83
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,894.51,632.19
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,902.11,636.88
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,905.99,639.46
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,904.03,639.48
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,898.37,637.38
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,886.28,631.82
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,870.65,624.17
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,849.33,611.75
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,824.85,597.39
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,793.72,579.84
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,759.91,560.37
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,720.29,536.26
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,678.82,510.45
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,630.7,479.57
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,581.78,445.67
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,528.79,407.38
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,472.69,365.27
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,408.1,315.92
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,346.69,266.52
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,273.2,205.5
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,207.32,148.22
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,123.06,60.4
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,44.72,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,8.85,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,15.3,0.0
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,22.37,13.35
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,43.31,21.49
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,87.76,44.21
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,140.18,81.68
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,193.38,125.43
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,250.72,174.24
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,306.11,221.82
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,364.54,270.55
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,419.1,314.81
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,473.89,357.43
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,525.33,396.67
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,576.0,433.91
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,622.15,466.34
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,666.57,496.51
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,707.37,525.0
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,745.81,550.15
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,778.05,569.97
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,807.27,587.77
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,832.29,603.23
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,854.04,616.63
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,869.55,626.93
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,881.51,635.15
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,888.49,639.58
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,891.83,641.89
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,888.03,640.63
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,880.66,637.28
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,868.01,631.89
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,851.98,624.37
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,830.09,611.83
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,805.17,597.26
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,774.31,579.19
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,740.98,559.27
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,704.37,535.77
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,661.58,507.62
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,612.64,473.99
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,563.14,438.45
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,505.16,395.66
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,448.37,352.09
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,383.35,300.59
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,324.74,251.93
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,250.47,189.77
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,185.05,132.68
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,84.22,33.65
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,9.34,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,15.19,0.0
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,23.04,14.04
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,42.49,22.79
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,85.22,45.3
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,136.5,82.25
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,174.01,122.03
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,192.96,145.71
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,262.71,197.72
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,357.99,271.69
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,412.22,316.85
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,467.07,361.19
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,518.72,401.99
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,569.59,440.89
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,616.44,474.92
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,662.1,507.02
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,702.7,536.57
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,741.03,562.48
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,732.29,554.77
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,713.0,538.35
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,781.59,587.51
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,850.02,632.28
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,865.37,640.92
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,877.2,648.0
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,884.09,653.75
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,887.38,657.35
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,880.86,654.17
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,870.88,648.92
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,798.75,601.28
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,714.53,543.05
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,764.12,581.15
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,798.22,605.1
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,765.68,584.73
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,730.79,563.23
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,618.16,483.94
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,507.81,401.86
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,535.78,426.51
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,545.97,435.85
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,489.59,391.7
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,432.51,346.15
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,366.1,292.69
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,303.96,240.52
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,228.83,176.35
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,163.02,117.99
