Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,10.85,1.06
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,24.37,15.58
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,63.66,30.35
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,112.92,62.37
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,163.46,102.38
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,219.2,149.42
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,272.76,196.43
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,328.62,244.74
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,382.68,290.03
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,436.54,333.49
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,486.99,373.16
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,536.78,410.86
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,582.29,444.67
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,626.12,476.26
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,665.1,503.38
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,701.72,527.83
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,734.08,548.35
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,763.57,566.86
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,786.75,581.53
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,806.65,594.12
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,821.4,603.04
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,832.64,609.81
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,838.97,614.72
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,841.72,617.48
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,837.07,615.57
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,828.91,611.54
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,815.24,605.16
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,798.27,596.63
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,775.09,582.76
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,749.04,566.9
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,619.63,477.47
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,479.75,373.95
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,556.64,436.82
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,603.26,474.76
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,553.95,438.54
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,504.45,401.61
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,446.39,356.06
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,390.09,310.01
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,322.71,253.72
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,263.64,202.08
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,185.76,133.87
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,112.77,34.48
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,43.03,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,11.83,0.9
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,24.39,15.58
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,61.66,30.02
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,112.08,62.93
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,161.76,102.34
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,217.0,149.5
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,243.74,181.83
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,248.18,192.81
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,330.76,256.84
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,434.94,337.66
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,458.77,357.57
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,472.56,368.85
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,544.03,423.12
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,620.67,479.17
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,660.33,507.32
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,697.81,533.73
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,729.59,553.52
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,758.63,570.99
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,782.74,587.24
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,803.67,601.48
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,819.46,611.26
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,831.84,618.91
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,838.14,623.08
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,840.89,625.12
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,835.17,622.52
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,826.02,617.85
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,812.95,611.09
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,796.62,602.25
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,773.75,588.54
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,748.01,572.82
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,623.37,485.43
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,496.14,390.6
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,487.55,387.07
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,473.96,378.31
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,430.63,346.23
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,387.86,313.69
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,339.84,275.3
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,292.91,236.37
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,238.6,190.37
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,188.23,146.25
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,127.89,92.54
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,67.62,9.56
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,24.9,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,11.95,0.0
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,24.59,15.72
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,59.43,29.55
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,106.96,60.13
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,157.19,99.78
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,211.48,145.72
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,264.39,192.59
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,320.0,241.38
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,372.85,286.7
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,426.6,331.24
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,431.37,337.85
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,415.51,326.55
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,470.99,370.02
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,534.13,417.97
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,610.19,476.2
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,691.17,536.92
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,722.47,557.26
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,750.91,575.74
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,774.15,591.69
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,794.19,605.56
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,807.81,613.97
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,817.94,620.16
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,822.76,623.5
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,824.08,624.65
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,697.1,535.28
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,550.94,424.85
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,679.71,527.35
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,781.08,601.58
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,757.43,585.43
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,731.03,568.61
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,703.41,551.42
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,669.1,529.16
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,626.99,499.22
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,583.68,466.96
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,533.61,429.47
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,483.59,390.7
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,422.9,342.03
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,367.67,295.81
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,300.02,238.02
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,238.18,183.38
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,132.35,94.3
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,34.01,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,16.63,0.16
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,32.08,21.8
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,56.04,38.69
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,84.25,60.79
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,113.9,85.53
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,145.08,112.01
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,175.7,138.32
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,207.53,165.49
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,251.79,201.66
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,300.21,241.01
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,283.14,228.18
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,255.56,205.7
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,324.32,261.37
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,397.12,319.24
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,346.15,277.11
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,283.75,225.69
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,395.71,315.51
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,515.57,407.7
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,464.77,366.61
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,415.16,326.79
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,374.58,294.71
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,338.98,266.13
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,334.71,263.08
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,330.23,259.76
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,312.32,245.98
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,294.21,232.07
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,273.06,215.77
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,243.98,193.15
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,208.83,165.43
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,173.98,137.63
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,150.67,119.32
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,127.49,100.83
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,147.17,117.66
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,167.12,134.55
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,147.51,118.76
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,128.17,103.02
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,106.12,84.53
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,84.55,66.2
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,64.18,48.75
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,43.55,30.84
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,26.93,15.69
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,5.41,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,13.21,0.0
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,26.24,16.6
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,53.94,34.33
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,86.11,57.93
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,120.44,85.94
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,157.07,116.98
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,193.34,148.68
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,230.3,180.71
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,249.58,198.45
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,261.85,209.34
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,263.07,210.4
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,257.47,205.37
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,258.89,205.9
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,258.8,205.03
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,326.11,258.47
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,402.1,317.3
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,429.47,337.25
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,457.3,357.64
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,441.49,344.56
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,423.57,330.08
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,451.81,351.51
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,480.27,372.63
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,455.33,353.36
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,429.38,333.6
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,505.81,393.94
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,572.75,445.64
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,677.24,527.23
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,753.61,582.77
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,731.52,567.36
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,706.7,551.04
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,675.71,530.8
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,642.56,508.82
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,607.41,483.8
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,566.72,453.31
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,517.72,415.9
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,468.76,377.36
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,411.71,330.94
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,356.67,284.43
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,289.86,227.77
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,232.05,176.58
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,156.23,107.17
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,73.23,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,10.34,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,21.26,12.33
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,52.27,23.48
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,99.49,52.11
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,148.57,90.25
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,202.87,136.39
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,255.51,183.17
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,311.42,232.36
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,363.68,277.53
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,416.55,321.7
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,466.21,362.62
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,515.29,401.76
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,559.67,436.58
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,602.3,469.17
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,641.67,498.75
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,678.87,526.11
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,710.36,547.81
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,738.93,566.93
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,763.57,583.88
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,785.06,598.75
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,800.61,608.48
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,812.71,615.98
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,818.7,621.29
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,821.15,624.4
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,818.12,622.76
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,811.6,618.91
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,798.37,610.61
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,781.86,600.19
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,759.39,585.68
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,734.01,569.16
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,702.4,548.75
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,668.53,526.53
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,631.43,499.89
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,588.64,467.78
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,538.9,430.07
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,489.08,391.06
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,430.5,344.11
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,373.83,296.76
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,304.75,238.29
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,241.28,182.4
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,163.74,109.98
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,76.97,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.96,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.93,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.85,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,7.71,1.0
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,9.64,2.65
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,11.57,4.29
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,13.5,5.91
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,78.06,60.34
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,142.78,113.26
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,153.92,121.83
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,165.15,130.56
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,116.0,90.3
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,66.72,49.77
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,53.17,38.58
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,39.63,27.34
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,171.85,135.19
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,309.11,241.75
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,278.48,217.7
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,241.43,189.11
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,242.44,190.18
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,243.43,191.11
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,154.56,120.88
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,67.72,50.46
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,115.62,90.01
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,165.07,130.37
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,187.16,148.37
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,209.63,166.66
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,195.13,155.13
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,180.69,143.72
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,157.83,125.4
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,135.14,107.09
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,88.17,68.6
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,43.46,31.3
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,38.14,26.91
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,32.82,22.43
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,27.5,17.9
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,22.19,13.3
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,16.39,8.27
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,10.6,3.19
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,6.26,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,9.64,2.28
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,17.36,8.98
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,25.09,15.85
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,33.3,23.03
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,41.52,30.09
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,49.27,36.7
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,57.01,43.23
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,174.08,138.2
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,308.22,244.84
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,186.47,149.15
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,44.44,31.89
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,84.16,65.02
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,124.24,97.62
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,125.77,98.61
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,127.3,99.72
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,124.4,97.05
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,121.48,94.42
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,177.54,139.69
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,234.88,185.07
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,365.24,288.52
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,487.29,381.6
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,405.4,318.01
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,314.14,246.89
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,197.33,155.63
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,81.27,61.64
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,138.03,108.36
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,196.91,155.84
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,232.25,184.59
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,261.09,208.05
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,201.9,160.67
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,152.22,120.49
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,382.69,312.7
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,559.61,450.1
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,509.99,410.18
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,460.54,371.21
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,403.91,325.16
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,349.16,278.78
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,282.65,221.41
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,220.07,165.7
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,115.37,72.52
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,13.76,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,22.0,12.18
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,46.93,22.92
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,90.96,49.04
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,137.06,83.8
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,190.8,128.58
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,135.87,98.78
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,44.43,32.43
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,46.37,34.01
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,48.3,35.48
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,64.77,49.24
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,81.25,62.87
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,67.68,51.29
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,54.13,39.81
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,84.17,64.66
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,114.52,89.41
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,186.19,147.29
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,264.94,209.07
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,288.56,227.2
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,312.73,245.87
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,315.39,247.34
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,317.94,248.87
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,316.74,247.95
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,315.39,246.98
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,440.15,346.65
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,564.02,441.27
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,551.58,431.3
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,537.68,421.49
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,372.39,295.1
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,205.54,161.95
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,454.74,366.67
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,646.94,513.35
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,609.58,483.75
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,566.79,451.72
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,517.09,413.97
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,467.51,374.98
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,407.33,326.25
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,349.62,277.63
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,283.25,221.0
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,220.86,165.62
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,113.62,68.09
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,15.73,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,6.39,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,12.54,4.34
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,23.16,13.82
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,33.8,23.3
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,44.92,33.05
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,56.01,42.6
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,67.08,52.07
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,78.2,61.46
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,54.11,40.72
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,29.93,19.97
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,24.14,14.97
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,18.34,10.0
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,23.18,14.03
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,28.01,18.04
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,131.16,104.14
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,237.46,190.24
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,131.55,103.72
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,27.06,17.0
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,105.9,82.41
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,187.01,148.16
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,106.53,82.5
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,28.03,17.7
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,51.73,37.41
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,75.46,57.0
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,109.89,85.24
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,145.29,114.06
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,83.21,63.59
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,23.18,13.86
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,21.73,12.69
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,20.28,11.5
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,19.31,10.72
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,18.34,9.94
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,15.44,7.51
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,12.54,5.06
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,11.09,3.86
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.64,2.64
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.71,0.97
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
