Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,13.27,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,21.46,11.16
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,43.69,21.54
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,87.42,46.72
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,133.82,81.33
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,188.03,126.2
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,239.1,171.38
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,293.3,219.25
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,345.43,264.64
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,399.14,310.03
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,448.28,350.61
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,496.74,389.29
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,540.2,422.93
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,581.99,454.24
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,620.61,483.22
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,657.15,510.05
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,688.12,532.1
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,716.34,551.0
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,647.82,499.62
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,553.37,428.21
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,544.36,422.54
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,533.29,414.32
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,669.37,520.16
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,788.33,605.18
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,504.56,399.4
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,180.2,141.01
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,100.52,77.88
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,24.15,14.68
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,233.5,190.84
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,436.68,351.13
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,462.95,373.5
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,491.61,398.43
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,531.78,431.52
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,554.15,450.0
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,503.4,410.15
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,452.98,369.68
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,391.14,317.95
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,335.37,269.34
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,263.89,207.61
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,199.9,150.09
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,112.68,58.9
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,31.94,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,13.27,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,21.69,10.79
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,42.51,21.82
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,85.22,46.53
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,130.49,80.04
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,183.11,123.59
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,206.76,153.92
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,209.92,164.52
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,233.39,185.9
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,251.39,201.64
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,358.96,287.28
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,490.74,391.02
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,439.56,350.96
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,356.57,284.41
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,412.01,328.79
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,467.78,371.98
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,590.85,467.84
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,714.0,559.18
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,631.1,494.1
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,521.35,408.49
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,658.75,516.38
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,784.59,606.36
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,682.42,531.13
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,557.8,436.05
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,490.31,385.68
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,414.35,327.16
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,596.41,473.31
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,749.0,586.33
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,725.96,569.17
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,700.17,552.01
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,672.32,534.26
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,638.02,510.82
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,595.94,479.47
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,552.78,446.49
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,502.12,407.48
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,451.76,367.24
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,389.56,315.43
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,333.61,266.83
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,262.25,205.5
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,198.36,147.96
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,92.43,42.25
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,12.29,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,19.9,8.95
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,40.39,20.2
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,84.19,45.18
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,130.09,79.32
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,183.65,123.97
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,234.9,169.65
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,289.5,218.41
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,341.27,264.58
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,394.52,310.84
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,443.89,352.43
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,493.03,392.28
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,538.56,427.18
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,583.94,460.49
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,622.4,488.15
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,658.68,513.2
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,690.41,534.76
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,719.41,552.84
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,743.09,567.73
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,763.6,580.44
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,778.47,589.07
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,789.93,595.52
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,795.66,599.38
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,797.88,601.1
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,794.89,599.24
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,788.4,595.2
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,775.32,587.16
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,758.97,577.05
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,735.31,562.72
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,708.84,546.38
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,677.05,526.46
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,643.07,504.39
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,605.0,477.17
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,561.59,445.24
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,511.14,407.62
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,460.89,368.5
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,400.13,319.41
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,341.97,270.24
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,270.67,209.31
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,206.14,151.0
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,96.13,36.89
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,11.3,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,18.13,6.8
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,38.59,18.42
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,82.17,42.03
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,128.83,76.17
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,181.96,120.11
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,233.83,166.16
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,288.82,215.07
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,341.28,261.09
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,394.89,306.6
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,444.29,347.71
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,493.17,386.81
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,538.28,421.56
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,582.21,454.03
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,620.8,481.86
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,657.19,507.22
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,688.68,527.39
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,717.42,544.09
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,740.81,558.54
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,761.0,570.82
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,775.73,578.37
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,787.01,583.72
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,792.76,587.52
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,794.99,589.21
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,791.45,586.17
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,784.47,581.08
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,771.11,573.04
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,754.51,563.01
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,731.24,548.55
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,705.19,532.25
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,672.72,513.1
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,642.22,494.25
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,542.28,421.98
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,446.45,350.91
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,402.68,318.8
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,359.28,285.15
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,352.51,278.41
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,334.86,260.7
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,263.0,200.16
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,202.47,145.54
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,92.23,26.63
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,11.3,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,18.33,5.89
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,36.25,17.55
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,79.44,40.96
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,125.3,73.96
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,179.14,117.88
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,229.98,162.27
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,284.19,209.65
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,335.81,253.96
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,388.72,297.66
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,437.97,337.45
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,487.0,375.38
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,486.97,375.72
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,470.46,362.96
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,479.57,369.08
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,478.47,366.98
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,594.18,453.59
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,708.54,535.11
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,731.81,549.6
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,751.99,563.43
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,766.45,572.47
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,777.54,579.44
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,782.64,582.84
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,784.3,584.18
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,779.73,582.38
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,771.77,578.52
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,758.3,571.05
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,741.68,561.53
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,718.42,547.44
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,696.69,534.37
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,664.39,513.45
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,629.98,489.73
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,588.56,459.88
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,545.96,428.37
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,494.47,390.24
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,443.38,350.88
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,382.63,302.08
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,324.61,253.43
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,256.2,195.66
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,192.52,138.12
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,87.4,15.84
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,10.32,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,16.54,3.68
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,33.38,15.75
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,76.3,38.66
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,122.84,72.03
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,174.39,113.75
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,225.17,157.98
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,279.26,205.33
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,329.77,249.6
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,381.26,293.49
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,429.82,333.83
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,478.19,372.65
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,521.68,407.07
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,564.62,440.11
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,602.63,469.0
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,638.54,495.71
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,669.69,518.2
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,698.29,538.16
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,720.77,553.12
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,740.14,566.01
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,754.84,575.41
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,766.23,582.67
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,770.55,586.33
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,771.42,587.85
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,765.76,585.04
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,756.8,580.13
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,742.53,571.03
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,725.16,559.89
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,650.77,507.85
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,570.89,448.72
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,598.01,472.0
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,613.46,485.28
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,528.25,420.53
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,445.88,357.22
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,400.99,322.57
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,356.73,286.95
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,338.78,270.72
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,315.38,247.94
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,244.15,187.02
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,180.98,129.17
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,81.75,3.66
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,10.32,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,16.42,2.1
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,32.88,19.01
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,63.39,39.17
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,97.38,65.4
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,134.45,95.95
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,171.28,127.49
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,208.81,159.56
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,245.15,190.37
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,282.13,220.97
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,335.84,263.21
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,393.94,308.01
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,386.11,301.64
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,370.5,288.7
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,342.59,267.2
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,307.95,239.94
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,398.03,310.0
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,495.52,382.38
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,493.46,379.19
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,489.02,375.35
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,513.4,393.65
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,537.4,411.24
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,542.01,415.21
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,545.26,418.48
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,508.42,391.57
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,470.75,364.04
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,492.35,382.24
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,511.3,397.79
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,498.92,389.13
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,492.86,385.12
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,431.69,340.17
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,380.54,302.04
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,294.55,235.12
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,221.63,176.89
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,195.6,156.9
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,169.76,136.23
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,140.32,111.79
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,111.38,87.17
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,80.69,60.69
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,46.14,30.24
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,20.88,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,9.34,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,14.94,0.0
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,27.91,12.67
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,68.94,33.85
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,111.83,63.58
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,161.64,103.46
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,202.59,142.69
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,238.59,177.24
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,282.06,214.54
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,326.62,251.64
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,362.19,281.25
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,392.48,305.48
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,430.14,333.7
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,467.93,360.97
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,494.39,379.47
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,518.28,395.58
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,590.95,448.15
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,664.39,499.38
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,629.55,471.97
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,580.75,435.74
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,566.33,425.4
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,542.48,408.03
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,524.56,395.21
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,505.05,381.09
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,517.06,390.73
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,527.5,398.91
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,493.3,374.23
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,458.72,349.5
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,431.0,330.03
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,402.92,309.98
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,396.67,307.38
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,387.85,302.44
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,356.92,279.74
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,325.64,256.38
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,291.2,230.57
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,256.72,203.77
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,216.1,170.75
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,176.88,137.78
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,132.16,99.6
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,90.61,61.59
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,40.47,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,9.34,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,15.12,0.0
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,27.41,13.18
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,66.08,32.84
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,108.64,62.04
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,159.42,102.09
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,207.62,143.21
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,259.43,187.72
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,308.19,229.24
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,358.51,270.84
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,405.66,309.56
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,452.79,347.13
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,495.47,380.42
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,537.81,412.54
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,575.23,439.73
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,610.7,464.79
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,640.02,485.54
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,666.72,504.15
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,689.09,519.05
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,708.51,531.71
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,722.24,540.34
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,732.75,546.98
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,737.96,550.48
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,739.89,551.99
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,735.45,548.36
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,727.81,542.79
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,714.83,534.82
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,698.86,524.97
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,680.92,513.83
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,656.15,497.99
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,624.18,477.44
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,590.28,454.59
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,549.89,425.56
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,508.53,395.0
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,459.2,358.59
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,410.44,321.01
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,350.22,273.21
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,296.42,228.25
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,226.67,169.7
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,165.29,112.06
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,63.42,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,13.76,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,24.73,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,30.01,16.88
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,64.99,33.93
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,106.71,62.48
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,156.29,101.53
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,204.05,142.71
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,255.67,187.72
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,306.04,231.69
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,357.71,275.73
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,405.08,314.74
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,452.55,352.3
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,498.1,387.4
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,542.46,420.46
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,579.53,447.41
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,614.63,472.1
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,645.05,493.35
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,672.91,512.34
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,695.82,526.33
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,715.77,537.67
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,729.83,545.0
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,740.65,550.25
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,745.63,553.56
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,747.28,554.88
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,744.12,552.11
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,737.67,547.35
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,724.24,539.13
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,707.78,529.02
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,683.68,514.49
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,661.24,501.06
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,629.35,480.49
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,595.52,457.68
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,553.4,427.89
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,510.47,396.55
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,460.27,360.37
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,410.66,322.69
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,350.01,273.97
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,295.95,228.3
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,225.45,168.33
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,163.13,108.49
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,62.55,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
