Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,52.01,37.48
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,72.46,54.75
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,93.14,72.47
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,114.75,90.89
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,135.52,108.35
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,156.84,126.01
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,162.65,131.1
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,166.89,134.61
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,172.88,139.37
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,180.5,145.39
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,205.46,165.52
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,228.45,183.85
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,250.15,200.72
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,272.5,217.98
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,256.8,205.09
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,240.23,191.65
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,243.71,194.6
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,247.18,197.47
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,230.11,183.88
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,219.37,175.38
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,176.46,140.83
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,133.84,106.13
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,178.47,143.67
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,231.68,187.45
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,165.55,133.43
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,108.24,86.01
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,113.52,90.92
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,119.24,96.04
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,106.71,85.67
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,94.21,75.25
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,80.04,63.37
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,65.85,51.26
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,51.6,38.79
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,37.24,26.08
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,24.14,14.29
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,11.57,0.34
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,5.9,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,11.18,0.0
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,39.55,17.83
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,77.35,39.78
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,125.31,74.84
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,172.37,114.74
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,224.0,160.52
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,272.86,204.8
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,324.14,250.72
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,371.53,293.34
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,419.12,335.09
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,461.89,371.55
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,504.09,406.51
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,474.89,384.32
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,419.69,340.4
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,528.19,428.04
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,635.91,512.19
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,555.81,447.44
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,449.61,361.99
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,420.6,339.05
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,395.54,318.29
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,259.71,210.09
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,114.16,89.89
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,137.92,109.87
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,162.29,129.97
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,362.93,298.85
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,547.0,445.32
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,282.43,234.14
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,15.44,7.52
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,13.99,6.39
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,12.54,5.18
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,11.09,3.95
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,9.64,2.7
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,216.72,181.74
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,390.1,319.69
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,327.78,264.24
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,269.25,211.73
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,198.86,148.09
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,127.81,51.06
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,49.95,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,12.22,0.0
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,38.9,18.75
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,75.44,40.31
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,121.59,73.6
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,167.48,111.73
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,218.29,155.79
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,267.51,199.33
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,318.73,244.13
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,342.1,267.83
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,357.11,283.32
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,424.52,337.51
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,499.38,396.12
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,535.84,424.96
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,571.58,452.89
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,505.71,401.59
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,417.3,331.82
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,499.46,397.95
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,584.48,463.16
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,645.6,507.99
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,701.24,547.68
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,643.66,505.03
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,572.05,451.96
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,643.36,508.19
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,700.32,550.37
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,651.72,515.06
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,600.26,477.29
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,540.49,432.91
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,479.07,386.3
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,470.94,382.23
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,462.42,376.83
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,426.24,348.15
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,387.55,317.07
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,345.18,282.47
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,305.05,248.48
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,254.19,204.82
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,206.25,162.32
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,148.45,110.15
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,90.43,31.63
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,34.12,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,12.35,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,37.3,18.12
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,73.35,39.81
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,118.46,72.54
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,163.76,109.85
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,214.5,153.55
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,262.42,196.45
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,312.48,240.78
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,358.99,281.84
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,406.27,322.58
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,449.91,359.14
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,493.29,394.54
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,440.67,354.49
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,365.83,295.07
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,273.36,221.19
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,169.24,135.25
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,225.03,181.35
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,278.99,224.71
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,494.22,400.42
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,700.72,558.55
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,609.02,485.56
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,499.8,400.6
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,605.95,486.7
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,695.89,556.93
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,545.87,440.77
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,393.39,319.25
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,515.73,421.09
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,620.34,504.23
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,587.38,479.23
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,552.71,453.46
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,512.08,421.4
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,473.68,390.04
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,421.6,347.05
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,370.79,303.68
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,308.85,249.93
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,251.1,198.2
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,175.48,130.47
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,102.69,32.67
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,39.62,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,13.47,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,37.94,19.56
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,73.36,40.78
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,119.82,74.21
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,166.4,113.08
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,218.56,158.71
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,268.32,203.51
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,321.68,251.02
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,347.19,276.47
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,367.85,296.68
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,435.48,351.66
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,508.24,408.78
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,547.46,439.28
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,584.96,467.77
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,616.87,490.38
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,646.43,510.52
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,670.6,526.76
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,691.89,540.35
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,707.53,548.48
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,719.96,554.13
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,725.97,558.22
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,728.65,560.24
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,725.37,559.06
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,718.8,555.83
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,705.96,548.36
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,690.06,538.62
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,667.49,524.39
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,642.28,507.88
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,609.75,485.71
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,575.32,461.42
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,531.89,428.61
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,487.75,394.16
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,438.3,355.11
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,387.1,312.9
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,322.77,258.47
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,262.76,205.63
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,185.23,136.51
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,110.34,30.82
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,43.05,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,13.99,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,29.01,16.74
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,50.9,35.34
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,75.74,55.88
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,101.41,77.98
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,128.6,101.55
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,155.06,124.61
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,182.26,148.02
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,206.63,168.68
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,231.53,189.43
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,236.77,193.47
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,236.12,192.31
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,288.12,234.8
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,340.83,277.2
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,330.47,267.76
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,317.14,256.12
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,406.06,328.49
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,500.9,402.97
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,482.66,387.1
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,467.97,374.72
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,466.84,374.2
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,464.46,372.61
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,478.72,384.72
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,491.43,395.47
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,445.26,359.86
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,399.28,324.24
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,381.35,310.84
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,362.84,296.6
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,314.18,258.31
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,273.96,226.19
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,248.51,205.5
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,223.24,184.48
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,193.79,159.91
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,164.58,134.94
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,133.32,107.45
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,102.8,80.12
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,65.74,46.87
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,24.58,1.94
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,11.15,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,7.71,0.32
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,13.98,6.26
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,20.26,11.94
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,27.02,18.02
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,33.79,24.04
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,40.56,30.01
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,47.33,35.91
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,53.14,40.91
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,58.95,45.88
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,70.58,55.83
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,82.27,65.76
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,125.87,102.83
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,170.5,140.16
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,163.76,134.17
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,156.75,128.11
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,199.02,163.67
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,248.45,204.58
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,238.06,195.78
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,221.28,181.94
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,265.08,218.87
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,303.54,250.95
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,359.06,297.92
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,414.41,344.07
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,325.19,270.35
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,237.01,196.41
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,181.81,150.45
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,135.05,110.74
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,250.84,212.1
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,354.69,299.47
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,317.84,267.84
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,282.37,237.64
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,244.7,205.22
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,208.06,173.04
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,164.32,134.11
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,123.38,97.35
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,72.22,51.92
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,21.91,0.3
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,10.32,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,16.71,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,31.46,16.07
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,61.96,35.55
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,106.18,66.21
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,148.5,100.49
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,197.12,142.2
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,245.79,184.98
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,299.9,232.65
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,346.34,274.95
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,393.27,316.86
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,426.0,346.12
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,457.15,373.26
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,484.18,396.61
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,508.16,416.73
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,563.44,460.57
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,620.59,504.67
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,641.84,521.27
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,662.56,537.34
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,678.18,549.35
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,690.74,558.91
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,696.57,562.94
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,699.18,564.74
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,607.23,492.91
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,503.6,410.38
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,534.01,436.94
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,563.84,461.68
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,484.92,398.32
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,404.61,333.48
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,334.5,277.03
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,260.69,216.32
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,234.94,195.22
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,209.42,173.77
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,181.55,150.24
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,153.97,126.41
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,122.37,98.68
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,91.54,71.21
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,57.45,40.39
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,17.97,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,7.37,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,14.47,5.0
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,26.07,16.34
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,37.64,26.78
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,50.62,38.35
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,63.69,49.88
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,76.84,61.22
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,90.06,72.44
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,101.39,82.03
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,112.78,91.58
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,177.43,145.68
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,248.98,204.77
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,221.03,181.38
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,189.21,154.52
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,210.68,172.3
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,229.12,187.43
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,274.48,225.21
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,327.44,268.71
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,369.03,302.76
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,411.69,337.34
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,338.56,277.1
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,256.57,208.99
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,400.39,330.69
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,536.7,441.65
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,450.9,371.41
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,367.14,302.62
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,370.5,306.42
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,364.66,302.46
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,248.39,206.34
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,132.22,107.66
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,117.37,95.36
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,102.73,82.94
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,86.92,69.54
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,71.07,55.86
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,55.11,41.79
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,38.97,27.44
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,24.3,14.02
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,10.61,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,5.41,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,10.81,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,24.53,8.61
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,62.05,27.68
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,109.48,59.82
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,157.15,99.14
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,209.91,145.75
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,259.56,191.61
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,311.09,238.91
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,359.02,282.54
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,407.01,324.94
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,450.42,362.64
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,492.69,398.24
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,531.59,429.83
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,568.52,458.88
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,599.64,483.04
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,628.14,504.63
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,652.02,523.24
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,672.87,539.32
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,688.3,550.1
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,700.43,557.75
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,707.29,562.71
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,710.74,565.39
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,706.61,562.73
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,699.19,557.87
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,687.53,550.06
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,672.77,540.07
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,650.81,524.74
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,626.28,506.91
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,595.78,484.34
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,567.11,462.48
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,526.59,430.39
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,485.17,396.67
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,435.53,356.39
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,386.59,314.99
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,325.43,261.67
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,267.9,209.63
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,192.78,140.34
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,120.39,12.09
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,48.66,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,11.8,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,22.74,10.16
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,39.99,27.45
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,60.14,44.41
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,81.29,62.62
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,103.57,81.78
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,125.24,100.42
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,147.47,119.25
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,167.35,136.22
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,187.58,153.32
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,318.87,259.17
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,471.26,379.41
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,508.08,408.82
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,544.28,438.09
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,575.0,462.17
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,603.34,483.98
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,627.15,502.41
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,648.23,518.57
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,663.35,529.69
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,675.37,538.45
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,681.67,543.81
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,684.79,546.79
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,683.57,546.75
