Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,675.64,541.93
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,492.4,400.28
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,300.12,244.37
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,263.62,216.12
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,234.78,192.8
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,285.41,236.9
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,331.02,275.7
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,300.03,250.33
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,269.38,225.05
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,236.2,196.93
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,203.55,168.51
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,161.98,131.7
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,122.59,96.32
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,70.64,50.09
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,20.77,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,10.81,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,21.68,9.38
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,56.06,25.55
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,102.0,55.9
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,148.57,93.59
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,200.47,138.83
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,250.3,184.33
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,302.76,232.07
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,350.34,275.52
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,398.16,318.14
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,442.22,356.85
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,485.24,393.66
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,524.15,426.65
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,561.27,457.43
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,593.31,483.02
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,622.89,506.16
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,647.45,525.7
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,669.12,542.75
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,684.29,554.07
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,696.21,562.68
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,703.85,568.0
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,708.15,570.99
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,706.18,569.86
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,700.89,566.46
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,689.11,558.0
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,674.22,547.35
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,652.57,530.98
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,628.26,512.36
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,597.56,489.73
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,564.9,464.95
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,527.95,435.09
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,486.34,400.73
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,436.28,359.3
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,386.95,316.88
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,326.13,263.3
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,268.83,211.0
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,151.17,110.13
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,39.64,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,9.83,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,18.89,6.73
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,54.85,23.59
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,101.45,54.31
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,148.65,92.79
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,200.78,138.83
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,250.27,184.55
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,301.14,231.28
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,348.84,275.32
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,396.76,318.51
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,440.75,356.94
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,483.5,393.13
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,522.41,426.39
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,559.49,457.39
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,591.18,482.66
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,620.34,505.37
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,644.74,524.63
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,666.21,541.32
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,681.82,552.68
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,694.18,561.27
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,701.02,566.35
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,704.49,569.11
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,703.02,568.35
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,698.2,565.28
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,686.44,557.16
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,671.56,546.81
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,650.12,530.96
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,626.06,512.68
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,595.99,490.31
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,563.94,465.78
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,526.81,435.55
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,485.05,400.84
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,435.34,359.02
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,386.33,316.29
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,324.21,261.6
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,265.91,208.48
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,190.11,137.85
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,117.01,2.95
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,47.21,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,10.32,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,18.82,5.64
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,51.5,22.91
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,95.43,51.23
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,140.49,87.11
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,190.91,130.65
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,238.9,174.37
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,289.39,220.32
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,336.48,263.14
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,383.67,305.0
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,426.36,342.39
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,468.12,377.96
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,506.42,409.4
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,543.05,438.56
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,575.03,463.64
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,604.73,486.39
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,628.64,505.2
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,649.7,521.61
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,665.64,533.04
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,678.44,542.0
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,685.75,547.37
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,689.78,550.48
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,688.05,549.52
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,683.06,546.36
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,672.22,538.61
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,658.33,528.68
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,638.67,514.32
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,616.31,497.7
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,586.62,475.34
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,554.95,450.95
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,516.22,420.0
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,480.0,390.03
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,431.3,350.38
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,383.22,309.69
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,323.15,257.48
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,266.68,206.58
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,192.5,137.84
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,120.51,1.12
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,48.75,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,10.32,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,16.63,3.28
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,47.93,21.85
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,90.86,49.54
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,135.41,84.4
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,184.99,126.26
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,232.64,168.61
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,283.29,213.47
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,330.05,255.12
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,377.5,296.38
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,415.9,329.44
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,451.42,359.05
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,488.33,389.81
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,523.93,418.87
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,528.84,423.05
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,527.44,422.2
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,497.59,398.6
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,456.94,366.26
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,503.91,403.58
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,545.44,435.72
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,556.12,444.06
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,568.05,453.52
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,554.88,444.04
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,542.86,435.47
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,495.69,399.66
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,440.46,357.4
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,393.83,321.08
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,348.16,284.76
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,314.45,258.6
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,288.78,238.26
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,261.7,216.23
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,234.59,193.72
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,200.82,165.41
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,167.96,137.26
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,133.03,106.85
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,99.28,76.95
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,60.74,42.14
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,16.9,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,10.81,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,17.79,2.54
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,45.73,23.13
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,83.59,48.67
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,122.29,79.13
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,166.49,116.74
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,208.85,154.6
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,254.03,195.02
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,295.27,232.43
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,337.96,270.49
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,363.2,293.79
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,380.24,309.23
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,373.42,304.96
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,353.43,289.15
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,403.04,329.65
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,461.68,376.22
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,478.12,389.02
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,492.93,400.7
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,398.42,324.14
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,291.34,235.99
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,352.01,286.66
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,414.06,336.72
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,449.68,366.05
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,491.46,399.85
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,359.48,293.81
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,222.18,180.59
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,314.9,259.96
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,402.7,331.96
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,355.42,293.53
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,309.66,256.62
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,280.17,232.42
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,251.09,208.04
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,219.13,181.19
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,187.69,154.1
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,151.33,122.27
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,116.29,90.95
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,66.29,46.4
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,18.19,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,9.83,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,15.91,0.38
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,43.33,21.36
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,80.82,46.84
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,118.9,76.87
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,162.41,114.08
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,204.34,151.96
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,248.61,191.92
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,289.18,229.38
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,330.39,266.76
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,396.09,322.03
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,467.91,381.42
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,506.7,414.65
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,543.82,445.92
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,576.0,471.81
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,605.81,495.23
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,630.13,514.86
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,651.59,532.0
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,667.52,544.72
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,680.28,554.9
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,687.93,560.72
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,692.3,563.79
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,688.97,561.6
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,682.41,557.17
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,670.98,549.18
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,656.52,538.54
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,635.74,523.2
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,612.36,505.57
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,469.87,391.48
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,321.0,268.92
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,293.99,247.08
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,266.72,223.93
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,331.75,277.72
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,374.27,309.07
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,312.63,253.96
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,254.8,201.11
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,183.76,133.82
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,109.39,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,43.02,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,11.57,3.98
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,17.36,9.53
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,24.12,15.76
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,30.89,21.95
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,37.66,28.02
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,44.43,34.0
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,50.23,39.1
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,56.04,44.16
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,160.48,133.86
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,271.96,226.45
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,324.97,269.56
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,379.61,314.0
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,437.6,360.96
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,497.94,409.16
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,493.47,404.64
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,486.99,398.76
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,473.03,387.42
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,450.09,369.04
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,333.95,275.43
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,208.25,170.83
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,227.95,188.15
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,241.53,199.72
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,295.17,245.57
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,340.45,283.91
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,332.07,277.78
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,322.71,271.04
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,231.16,194.01
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,130.92,108.0
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,116.34,95.81
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,101.98,83.48
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,86.71,70.23
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,71.41,56.76
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,55.42,42.5
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,39.22,27.94
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,24.49,14.19
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,9.34,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,15.19,0.0
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,39.7,17.57
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,79.33,42.27
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,119.73,72.82
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,166.59,111.96
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,132.38,97.5
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,65.76,51.08
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,75.02,59.05
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,84.32,66.89
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,92.19,73.3
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,100.09,79.68
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,75.91,59.15
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,52.18,38.97
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,91.64,72.27
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,132.13,105.92
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,157.61,126.93
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,183.69,148.31
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,185.68,149.81
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,187.69,151.42
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,123.28,98.33
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,60.9,46.13
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,52.67,39.18
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,44.44,32.19
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,44.92,32.71
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,45.4,33.24
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,132.5,107.67
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,224.44,184.02
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,207.8,170.16
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,191.15,156.59
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,172.65,141.34
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,154.14,125.86
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,269.53,222.55
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,348.31,283.2
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,289.01,230.64
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,234.0,181.27
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,162.2,115.65
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,90.98,0.18
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,35.09,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,21.81,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,36.43,20.14
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,66.74,39.65
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,99.7,65.75
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,135.81,96.09
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,171.0,126.81
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,207.95,159.07
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,242.0,189.23
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,276.24,219.0
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,184.65,148.02
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,73.49,56.78
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,106.54,84.55
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,140.1,112.08
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,129.57,102.97
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,119.06,94.05
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,194.88,156.43
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,271.37,217.42
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,268.44,214.53
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,265.13,211.85
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,192.88,153.92
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,117.45,92.32
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,114.53,90.2
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,111.62,87.88
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,145.31,115.85
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,180.08,144.29
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,170.1,136.21
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,160.16,128.35
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,147.48,118.36
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,134.93,108.38
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,119.72,95.88
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,104.73,83.41
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,250.09,204.96
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,348.75,279.84
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,291.09,229.17
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,240.62,184.18
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,170.66,120.85
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,100.96,2.63
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,39.31,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,14.95,6.1
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,23.16,13.84
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,32.83,22.45
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,42.5,30.99
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,51.7,38.96
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,60.9,46.81
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,69.17,53.84
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,77.47,60.82
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,88.26,69.85
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,99.11,78.87
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,100.09,79.55
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,101.08,80.25
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,86.21,67.66
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,71.55,55.25
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,104.58,82.94
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,138.38,110.92
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,131.87,105.41
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,125.37,100.01
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,124.46,99.28
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,123.58,98.58
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,150.15,120.77
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,177.42,143.36
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,126.81,101.54
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,77.36,60.23
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,82.01,64.32
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,86.81,68.47
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,79.86,62.7
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,72.92,56.93
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,64.96,50.23
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,57.02,43.48
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,48.31,36.06
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,39.6,28.53
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,30.41,20.42
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,21.23,12.28
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,13.5,5.13
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
