Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,148.25,94.75
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,193.88,134.9
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,242.83,178.72
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,288.86,220.3
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,336.18,262.1
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,380.34,300.57
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,424.56,337.99
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,397.16,319.24
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,344.74,278.85
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,329.88,267.09
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,305.02,246.51
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,362.05,292.75
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,417.43,336.57
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,534.47,428.58
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,643.35,511.08
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,652.21,516.74
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,657.94,521.34
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,658.59,521.25
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,656.11,518.88
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,647.68,513.13
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,636.27,505.16
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,618.87,492.69
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,598.83,478.09
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,575.32,460.81
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,545.91,438.78
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,510.17,411.1
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,473.21,381.66
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,426.99,345.27
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,381.17,307.64
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,324.81,259.76
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,271.32,212.43
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,201.17,149.81
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,134.13,60.21
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,53.97,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,11.8,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,24.03,7.12
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,62.5,29.53
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,104.81,58.89
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,154.79,98.87
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,202.53,140.92
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,253.86,186.98
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,301.81,230.42
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,350.94,273.81
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,395.73,312.8
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,440.16,350.19
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,479.06,381.72
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,517.32,411.46
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,550.45,436.75
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,581.38,459.58
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,607.89,479.11
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,631.69,496.23
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,649.32,508.58
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,663.86,518.53
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,673.17,527.02
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,679.24,533.2
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,680.85,536.13
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,679.22,536.65
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,670.45,531.64
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,658.58,524.32
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,640.92,511.67
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,620.5,496.8
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,592.67,475.04
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,566.45,454.03
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,529.44,425.0
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,491.19,394.34
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,443.59,357.97
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,396.34,319.98
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,336.46,269.52
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,279.77,219.7
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,207.76,155.26
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,139.28,66.88
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,56.21,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.98,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,3.37,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,8.67,1.85
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,11.57,4.48
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,14.95,7.5
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,18.33,10.48
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,21.22,13.04
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,24.12,15.58
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,26.54,17.63
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,28.96,19.66
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,45.88,34.32
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,62.83,48.87
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,35.73,25.36
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,8.68,1.88
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,9.17,2.3
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,9.65,2.71
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,14.48,6.88
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,19.31,11.05
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,31.87,21.88
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,44.44,32.69
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,85.24,67.56
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,128.07,103.81
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,113.34,91.58
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,98.65,79.4
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,72.52,57.16
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,47.33,35.54
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,33.31,23.49
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,19.3,11.31
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,17.36,9.64
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,15.43,7.95
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,13.02,5.84
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,10.6,3.7
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,8.19,1.53
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,5.78,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.85,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.93,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.98,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,11.8,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,20.97,5.5
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,58.76,28.02
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,99.43,56.14
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,148.13,95.29
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,195.6,137.27
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,247.48,184.31
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,295.03,229.01
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,343.83,274.27
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,389.11,315.45
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,433.67,355.02
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,473.63,390.36
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,512.22,423.67
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,546.25,452.75
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,578.22,479.57
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,605.57,502.24
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,630.25,522.43
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,469.33,391.02
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,273.65,225.96
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,358.28,298.59
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,445.43,370.7
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,442.37,368.05
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,438.1,364.94
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,559.44,467.02
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,658.27,548.38
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,461.46,387.88
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,248.56,208.07
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,427.49,362.55
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,569.4,478.42
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,533.02,447.12
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,495.3,415.32
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,448.37,375.6
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,401.69,334.73
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,343.89,283.39
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,288.87,232.85
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,216.51,166.55
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,148.19,81.64
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,59.9,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,13.76,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,21.23,6.11
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,56.85,27.46
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,96.75,54.96
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,145.36,93.73
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,191.91,134.68
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,242.68,180.41
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,289.54,223.6
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,337.79,267.32
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,382.05,307.03
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,425.99,345.41
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,465.95,380.05
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,504.66,412.81
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,538.16,439.98
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,567.76,463.5
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,593.65,484.44
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,616.94,503.02
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,565.07,461.81
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,496.69,407.31
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,585.88,480.08
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,666.41,543.35
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,666.87,543.24
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,664.17,541.62
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,582.43,477.24
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,490.33,404.19
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,466.09,386.06
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,440.79,366.23
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,471.2,392.02
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,492.89,409.74
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,459.09,382.0
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,424.55,353.44
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,411.03,341.46
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,390.65,322.45
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,334.53,273.43
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,281.06,225.16
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,210.7,161.63
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,144.54,82.85
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,58.12,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,9.83,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,19.27,4.22
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,56.76,25.68
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,97.78,53.77
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,146.32,92.86
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,193.38,135.0
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,244.0,181.44
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,291.83,226.04
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,340.61,270.66
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,385.2,310.34
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,429.34,348.26
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,469.36,382.94
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,508.03,415.53
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,541.94,442.74
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,573.67,467.43
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,600.5,487.25
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,624.68,504.43
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,643.24,517.42
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,658.73,527.85
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,668.74,534.41
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,675.55,538.46
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,676.08,538.45
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,673.37,536.14
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,665.6,530.22
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,654.75,521.96
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,636.88,509.22
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,616.29,494.31
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,589.51,474.49
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,564.39,455.38
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,527.5,426.93
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,489.36,396.76
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,443.69,361.54
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,398.24,324.59
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,341.44,276.62
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,287.33,228.77
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,217.4,166.14
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,151.81,90.0
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,61.09,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,13.04,2.27
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,55.48,26.06
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,95.53,53.25
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,143.61,91.3
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,190.23,132.15
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,240.89,177.53
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,288.61,221.1
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,337.75,265.1
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,382.76,304.85
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,427.81,343.49
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,466.94,376.42
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,505.52,407.91
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,539.41,434.89
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,571.21,459.54
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,597.88,480.61
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,621.94,499.38
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,640.72,513.54
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,656.49,525.3
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,666.2,532.91
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,672.73,538.14
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,673.67,538.25
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,671.41,536.0
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,663.22,531.34
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,651.97,524.38
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,634.69,511.9
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,614.66,497.19
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,592.23,480.59
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,563.77,459.12
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,527.1,430.04
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,489.24,399.35
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,442.97,362.81
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,396.95,324.94
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,339.5,275.77
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,284.83,227.24
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,214.67,164.79
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,149.32,91.87
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,59.95,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,12.77,1.92
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,56.59,25.14
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,98.5,53.4
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,148.0,92.94
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,196.13,135.78
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,247.87,183.01
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,296.09,227.85
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,345.14,272.57
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,391.35,313.54
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,437.41,353.03
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,477.86,387.53
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,516.84,419.83
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,551.75,447.54
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,584.46,472.76
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,611.91,494.0
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,636.61,512.61
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,655.67,526.1
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,671.61,536.99
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,682.72,545.63
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,690.52,551.52
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,692.34,552.01
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,690.81,550.25
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,683.15,545.18
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,672.27,537.92
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,655.38,525.83
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,635.6,511.36
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,609.46,491.82
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,581.0,470.12
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,545.31,441.99
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,508.24,412.09
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,462.75,376.43
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,420.43,341.63
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,364.32,294.27
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,310.59,246.9
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,241.24,184.88
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,176.51,111.75
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,71.42,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,12.84,1.73
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,55.52,25.03
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,97.4,53.08
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,147.3,92.47
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,195.54,134.75
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,247.46,181.28
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,296.0,225.7
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,345.87,270.37
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,389.98,308.92
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,433.04,345.06
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,474.24,378.9
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,514.21,410.5
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,547.12,435.67
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,579.27,459.3
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,606.57,478.48
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,631.24,495.08
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,649.79,507.42
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,665.32,517.35
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,675.89,524.53
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,683.27,529.4
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,686.57,531.22
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,686.61,530.71
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,678.56,524.73
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,667.39,516.58
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,649.35,504.14
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,632.45,492.25
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,555.73,436.93
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,483.74,384.12
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,448.97,358.16
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,413.66,330.63
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,372.93,300.27
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,332.38,268.45
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,280.81,225.7
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,232.03,183.64
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,175.91,134.17
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,122.9,78.67
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,46.55,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.82,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,9.64,2.37
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,15.91,8.08
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,22.19,13.75
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,27.99,18.91
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,33.79,24.01
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,39.59,29.02
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,45.39,33.97
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,50.23,38.02
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,55.08,42.03
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,59.44,45.67
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,63.8,49.31
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,67.19,52.01
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,70.58,54.7
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,72.52,56.27
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,74.46,57.85
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,75.43,58.52
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,76.4,59.2
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,339.15,280.75
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,596.71,479.38
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,596.22,476.39
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,593.16,474.43
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,587.19,470.63
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,578.55,464.8
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,596.39,479.34
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,612.45,491.93
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,586.23,472.88
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,557.9,452.21
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,520.56,423.24
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,482.14,392.7
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,435.9,356.09
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,389.97,318.34
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,334.82,271.24
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,280.08,223.15
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,210.99,162.58
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,147.87,98.19
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,57.16,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
